Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,18,45,116.0,17.5,2.2,12.2,26.5,15.92,0.0
2018,5,3,19,0,26.0,5.0,2.1,11.6,5.0,4.55,0.0
2018,5,3,19,15,13.0,2.5,2.1,11.35,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,4,5,15,47.5,11.0,1.35,8.95,14.0,21.98,0.0
2018,5,4,5,30,95.0,22.0,1.6,9.4,28.0,60.07,9.51
2018,5,4,5,45,149.0,36.0,1.85,9.9,55.0,113.93,84.73
2018,5,4,6,0,203.0,50.0,2.1,10.4,82.0,161.23,129.01
2018,5,4,6,15,251.5,65.5,2.2,11.0,119.5,214.0,176.26
2018,5,4,6,30,300.0,81.0,2.3,11.6,157.0,271.8,226.75
2018,5,4,6,45,367.0,92.5,2.4,12.15,207.0,340.42,285.0
2018,5,4,7,0,434.0,104.0,2.5,12.7,257.0,415.16,346.53
2018,5,4,7,15,504.0,111.5,2.35,13.35,316.5,492.75,407.71
2018,5,4,7,30,574.0,119.0,2.2,14.0,376.0,582.5,475.56
2018,5,4,7,45,655.5,112.5,2.05,14.6,439.0,663.53,534.25
2018,5,4,8,0,737.0,106.0,1.9,15.2,502.0,748.1,591.53
2018,5,4,8,15,632.5,150.5,1.65,15.95,512.5,736.51,576.8
2018,5,4,8,30,528.0,195.0,1.4,16.7,523.0,706.56,548.47
2018,5,4,8,45,570.0,196.5,1.1,17.4,573.5,761.27,581.88
2018,5,4,9,0,612.0,198.0,0.8,18.1,624.0,823.14,616.59
2018,5,4,9,15,592.0,220.0,0.8,18.8,651.5,839.39,622.8
2018,5,4,9,30,572.0,242.0,0.8,19.5,679.0,846.9,624.02
2018,5,4,9,45,713.5,188.0,0.75,20.25,757.0,942.47,683.05
2018,5,4,10,0,855.0,134.0,0.7,21.0,835.0,1023.94,728.26
2018,5,4,10,15,856.0,139.5,0.7,21.7,861.0,1033.99,730.17
2018,5,4,10,30,857.0,145.0,0.7,22.4,887.0,1040.25,731.0
2018,5,4,10,45,756.5,205.0,0.75,23.1,871.0,1004.87,707.87
2018,5,4,11,0,656.0,265.0,0.8,23.8,855.0,956.9,676.82
2018,5,4,11,15,578.5,314.0,0.9,24.2,840.0,915.28,649.59
2018,5,4,11,30,501.0,363.0,1.0,24.6,825.0,874.72,622.41
2018,5,4,11,45,599.0,314.0,1.1,25.0,869.0,906.02,645.71
2018,5,4,12,0,697.0,265.0,1.2,25.4,913.0,933.47,665.36
2018,5,4,12,15,785.5,207.5,1.15,25.65,936.0,928.91,661.43
2018,5,4,12,30,874.0,150.0,1.1,25.9,959.0,917.07,652.75
2018,5,4,12,45,781.0,203.0,1.1,26.1,920.0,863.64,618.79
2018,5,4,13,0,688.0,256.0,1.1,26.3,881.0,808.26,581.19
2018,5,4,13,15,616.5,289.0,1.15,26.35,840.5,749.01,541.65
2018,5,4,13,30,545.0,322.0,1.2,26.4,800.0,693.96,504.13
2018,5,4,13,45,562.5,300.0,1.25,26.45,781.5,655.67,479.02
2018,5,4,14,0,580.0,278.0,1.3,26.5,763.0,614.77,451.17
2018,5,4,14,15,659.5,229.0,1.45,26.4,760.5,584.8,431.38
2018,5,4,14,30,739.0,180.0,1.6,26.3,758.0,545.6,403.32
2018,5,4,14,45,795.0,146.0,1.75,26.15,740.5,501.26,369.43
2018,5,4,15,0,851.0,112.0,1.9,26.0,723.0,447.53,326.47
2018,5,4,15,15,838.5,109.5,1.9,26.0,681.0,388.49,277.56
2018,5,4,15,30,826.0,107.0,1.9,26.0,639.0,329.88,227.88
2018,5,4,15,45,806.5,104.0,2.25,25.3,591.5,269.91,177.9
2018,5,4,16,0,787.0,101.0,2.6,24.6,544.0,211.75,130.21
2018,5,4,16,15,762.0,97.5,2.75,23.85,494.0,154.65,87.86
2018,5,4,16,30,737.0,94.0,2.9,23.1,444.0,94.55,53.12
2018,5,4,16,45,705.0,88.5,3.05,22.35,392.0,60.24,46.4
2018,5,4,17,0,673.0,83.0,3.2,21.6,340.0,58.18,44.93
2018,5,4,17,15,627.5,76.5,3.15,20.6,288.0,55.14,42.58
2018,5,4,17,30,582.0,70.0,3.1,19.6,236.0,51.96,39.99
2018,5,4,17,45,513.0,61.5,3.05,18.55,186.0,46.87,35.57
2018,5,4,18,0,444.0,53.0,3.0,17.5,136.0,41.6,30.77
2018,5,4,18,15,339.0,42.5,2.85,16.65,94.5,34.23,23.83
2018,5,4,18,30,234.0,32.0,2.7,15.8,53.0,25.12,13.97
2018,5,4,18,45,129.0,18.5,2.6,14.95,29.0,16.83,0.0
2018,5,4,19,0,24.0,5.0,2.5,14.1,5.0,4.55,0.0
2018,5,4,19,15,12.0,2.5,2.45,13.7,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.5,2.05,10.8,5.5,5.0,0.0
2018,5,5,5,30,0.0,11.0,2.1,11.1,11.0,9.67,0.0
2018,5,5,5,45,0.0,21.0,2.15,11.4,21.0,18.49,9.48
2018,5,5,6,0,0.0,31.0,2.2,11.7,31.0,27.32,17.58
2018,5,5,6,15,0.0,40.0,2.15,12.0,40.0,35.28,24.72
2018,5,5,6,30,0.0,49.0,2.1,12.3,49.0,43.25,31.73
2018,5,5,6,45,1.0,71.5,2.1,12.6,72.0,64.75,50.21
2018,5,5,7,0,2.0,94.0,2.1,12.9,95.0,87.04,69.08
2018,5,5,7,15,6.5,122.0,2.1,13.1,125.0,117.55,94.67
2018,5,5,7,30,11.0,150.0,2.1,13.3,155.0,148.52,120.21
2018,5,5,7,45,50.0,187.0,2.15,13.55,213.5,228.04,186.15
2018,5,5,8,0,89.0,224.0,2.2,13.8,272.0,301.25,245.21
2018,5,5,8,15,190.5,244.5,2.25,14.1,359.5,426.2,345.05
2018,5,5,8,30,292.0,265.0,2.3,14.4,447.0,559.15,446.81
2018,5,5,8,45,309.5,282.0,2.35,14.7,487.5,600.92,475.89
2018,5,5,9,0,327.0,299.0,2.4,15.0,528.0,642.24,504.83
2018,5,5,9,15,313.5,321.5,2.3,15.7,551.0,659.13,513.25
2018,5,5,9,30,300.0,344.0,2.2,16.4,574.0,673.81,520.11
2018,5,5,9,45,376.5,332.0,2.15,17.15,633.5,738.2,565.18
2018,5,5,10,0,453.0,320.0,2.1,17.9,693.0,819.21,619.63
2018,5,5,10,15,447.5,335.0,2.0,18.55,713.5,829.01,621.9
2018,5,5,10,30,442.0,350.0,1.9,19.2,734.0,836.26,623.12
2018,5,5,10,45,370.5,387.5,1.75,19.85,714.5,784.06,582.25
2018,5,5,11,0,299.0,425.0,1.6,20.5,695.0,744.63,550.4
2018,5,5,11,15,243.0,441.5,1.65,20.65,663.0,697.9,516.97
2018,5,5,11,30,187.0,458.0,1.7,20.8,631.0,637.92,474.24
2018,5,5,11,45,201.5,458.5,1.75,20.95,645.5,643.95,479.15
2018,5,5,12,0,216.0,459.0,1.8,21.1,660.0,648.36,482.38
2018,5,5,12,15,178.5,461.5,2.0,20.8,627.5,605.66,453.0
2018,5,5,12,30,141.0,464.0,2.2,20.5,595.0,564.12,424.15
2018,5,5,12,45,134.0,454.0,2.4,20.25,577.5,538.42,407.02
2018,5,5,13,0,127.0,444.0,2.6,20.0,560.0,512.95,389.63
2018,5,5,13,15,83.0,369.0,2.8,19.5,444.0,396.58,304.63
2018,5,5,13,30,39.0,294.0,3.0,19.0,328.0,291.42,225.45
2018,5,5,13,45,35.0,291.0,3.25,18.5,321.0,281.99,219.1
2018,5,5,14,0,31.0,288.0,3.5,18.0,314.0,272.82,212.62
2018,5,5,14,15,36.5,296.0,3.6,17.45,325.5,278.69,217.92
2018,5,5,14,30,42.0,304.0,3.7,16.9,337.0,283.4,222.24
2018,5,5,14,45,38.0,291.0,3.85,16.35,319.5,265.51,208.85
2018,5,5,15,0,34.0,278.0,4.0,15.8,302.0,248.13,195.8
2018,5,5,15,15,57.0,263.5,4.0,15.8,301.5,239.71,188.9
2018,5,5,15,30,80.0,249.0,4.0,15.8,301.0,228.62,179.36
2018,5,5,15,45,154.5,245.0,4.2,15.3,335.5,229.4,177.46
2018,5,5,16,0,229.0,241.0,4.4,14.8,370.0,224.48,170.24
2018,5,5,16,15,315.0,202.5,4.3,14.75,362.5,182.19,132.86
2018,5,5,16,30,401.0,164.0,4.2,14.7,355.0,129.27,92.59
2018,5,5,16,45,455.0,135.0,4.1,14.6,328.5,91.91,75.76
2018,5,5,17,0,509.0,106.0,4.0,14.5,302.0,74.46,60.66
2018,5,5,17,15,534.5,89.5,3.75,14.15,268.0,64.8,52.32
2018,5,5,17,30,560.0,73.0,3.5,13.8,234.0,54.18,42.95
2018,5,5,17,45,487.0,65.0,3.3,13.5,184.5,49.62,38.8
2018,5,5,18,0,414.0,57.0,3.1,13.2,135.0,44.95,34.33
2018,5,5,18,15,314.0,45.5,3.05,12.75,94.5,35.15,25.1
2018,5,5,18,30,214.0,34.0,3.0,12.3,54.0,26.64,15.75
2018,5,5,18,45,117.0,19.5,2.9,11.9,29.5,15.46,0.0
2018,5,5,19,0,20.0,5.0,2.8,11.5,5.0,4.55,0.0
2018,5,5,19,15,10.0,2.5,2.85,11.3,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.2,9.3,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.2,9.3,2.0,0.0,0.0
2018,5,6,5,15,14.0,12.5,2.4,9.65,13.0,14.91,0.0
2018,5,6,5,30,21.0,23.0,2.6,10.0,24.0,30.37,8.53
2018,5,6,5,45,48.5,40.0,2.75,10.4,46.5,66.81,48.68
2018,5,6,6,0,76.0,57.0,2.9,10.8,69.0,99.07,78.08
2018,5,6,6,15,86.0,71.5,2.95,11.15,90.0,122.54,99.61
2018,5,6,6,30,96.0,86.0,3.0,11.5,111.0,147.19,121.64
2018,5,6,6,45,105.0,107.0,3.0,11.85,140.0,180.1,150.01
2018,5,6,7,0,114.0,128.0,3.0,12.2,169.0,213.52,178.1
2018,5,6,7,15,109.5,153.5,2.95,12.7,198.0,243.43,202.12
2018,5,6,7,30,105.0,179.0,2.9,13.2,227.0,272.4,224.74
2018,5,6,7,45,181.0,199.0,2.85,13.65,292.5,356.65,293.5
2018,5,6,8,0,257.0,219.0,2.8,14.1,358.0,461.12,375.66
2018,5,6,8,15,436.0,194.5,2.8,14.6,456.5,610.05,491.67
2018,5,6,8,30,615.0,170.0,2.8,15.1,555.0,762.25,604.58
2018,5,6,8,45,712.5,148.0,2.85,15.55,624.5,844.65,660.21
2018,5,6,9,0,810.0,126.0,2.9,16.0,694.0,923.39,712.39
2018,5,6,9,15,758.0,158.0,3.0,16.45,713.0,931.23,715.08
2018,5,6,9,30,706.0,190.0,3.1,16.9,732.0,927.87,710.82
2018,5,6,9,45,757.5,175.5,3.15,17.3,780.0,971.17,738.6
2018,5,6,10,0,809.0,161.0,3.2,17.7,828.0,1005.68,759.75
2018,5,6,10,15,844.0,149.0,3.35,18.05,865.0,1030.85,775.54
2018,5,6,10,30,879.0,137.0,3.5,18.4,902.0,1040.8,781.26
2018,5,6,10,45,782.0,199.0,3.65,18.7,891.0,1014.08,762.72
2018,5,6,11,0,685.0,261.0,3.8,19.0,880.0,980.52,739.55
2018,5,6,11,15,739.0,232.5,3.9,19.15,908.5,994.37,749.22
2018,5,6,11,30,793.0,204.0,4.0,19.3,937.0,995.34,749.64
2018,5,6,11,45,660.0,281.0,4.05,19.45,893.5,932.39,704.84
2018,5,6,12,0,527.0,358.0,4.1,19.6,850.0,860.77,651.28
2018,5,6,12,15,509.0,367.5,4.15,19.55,841.5,833.24,632.11
2018,5,6,12,30,491.0,377.0,4.2,19.5,833.0,804.29,611.52
2018,5,6,12,45,549.0,342.0,4.2,19.45,846.5,798.44,609.12
2018,5,6,13,0,607.0,307.0,4.2,19.4,860.0,786.19,601.83
2018,5,6,13,15,624.0,290.0,4.15,19.15,849.0,754.38,579.64
2018,5,6,13,30,641.0,273.0,4.1,18.9,838.0,719.54,554.94
2018,5,6,13,45,445.0,332.5,4.05,18.65,719.5,602.49,466.14
2018,5,6,14,0,249.0,392.0,4.0,18.4,601.0,499.69,386.98
2018,5,6,14,15,289.0,365.5,3.85,18.05,599.0,481.89,374.33
2018,5,6,14,30,329.0,339.0,3.7,17.7,597.0,460.01,357.52
2018,5,6,14,45,356.0,313.5,3.6,17.35,580.5,428.53,332.61
2018,5,6,15,0,383.0,288.0,3.5,17.0,564.0,394.06,304.45
2018,5,6,15,15,361.5,273.0,3.5,17.0,521.5,347.26,266.2
2018,5,6,15,30,340.0,258.0,3.5,17.0,479.0,302.82,229.55
2018,5,6,15,45,264.0,233.0,3.4,16.3,397.0,240.97,181.57
2018,5,6,16,0,188.0,208.0,3.3,15.6,315.0,195.15,147.43
2018,5,6,16,15,111.5,178.5,3.25,15.25,240.5,150.46,115.11
2018,5,6,16,30,35.0,149.0,3.2,14.9,166.0,121.86,95.92
2018,5,6,16,45,109.5,134.0,3.15,14.55,178.0,102.78,85.26
2018,5,6,17,0,184.0,119.0,3.1,14.2,190.0,87.12,71.88
2018,5,6,17,15,291.0,103.0,3.05,13.95,196.5,72.54,59.21
2018,5,6,17,30,398.0,87.0,3.0,13.7,203.0,63.29,51.08
2018,5,6,17,45,353.5,74.0,2.95,13.4,161.5,54.87,43.5
2018,5,6,18,0,309.0,61.0,2.9,13.1,120.0,46.08,35.37
2018,5,6,18,15,221.0,47.0,2.75,12.85,83.0,36.03,25.91
2018,5,6,18,30,133.0,33.0,2.6,12.6,46.0,26.55,15.93
2018,5,6,18,45,72.5,19.0,2.45,12.3,25.5,15.48,0.0
2018,5,6,19,0,12.0,5.0,2.3,12.0,5.0,4.55,0.0
2018,5,6,19,15,6.0,2.5,2.3,11.95,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.8,9.45,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.8,9.5,2.0,0.0,0.0
2018,5,7,5,15,105.5,15.0,2.05,10.15,22.0,40.41,0.0
2018,5,7,5,30,202.0,28.0,2.3,10.8,42.0,107.84,49.74
2018,5,7,5,45,318.0,38.5,2.5,11.45,81.5,179.68,136.29
2018,5,7,6,0,434.0,49.0,2.7,12.1,121.0,260.95,209.04
2018,5,7,6,15,509.0,57.0,2.65,12.65,170.0,332.21,272.27
2018,5,7,6,30,584.0,65.0,2.6,13.2,219.0,410.64,339.39
2018,5,7,6,45,633.0,71.5,2.55,13.75,271.5,478.63,395.68
2018,5,7,7,0,682.0,78.0,2.5,14.3,324.0,550.06,452.31
2018,5,7,7,15,717.0,83.0,2.5,14.9,377.0,612.99,500.17
2018,5,7,7,30,752.0,88.0,2.5,15.5,430.0,673.92,543.87
2018,5,7,7,45,777.5,92.0,2.45,16.05,481.5,730.24,581.9
2018,5,7,8,0,803.0,96.0,2.4,16.6,533.0,786.01,618.43
2018,5,7,8,15,822.5,99.0,2.4,17.25,582.0,834.59,649.02
2018,5,7,8,30,842.0,102.0,2.4,17.9,631.0,881.51,677.84
2018,5,7,8,45,857.0,105.0,2.4,18.5,676.0,922.33,702.05
2018,5,7,9,0,872.0,108.0,2.4,19.1,721.0,951.29,717.93
2018,5,7,9,15,885.0,108.0,2.35,19.6,760.5,981.18,734.16
2018,5,7,9,30,898.0,108.0,2.3,20.1,800.0,1008.08,748.21
2018,5,7,9,45,909.0,108.5,2.3,20.6,834.5,1030.34,759.71
2018,5,7,10,0,920.0,109.0,2.3,21.1,869.0,1049.13,768.99
2018,5,7,10,15,925.5,110.5,2.3,21.55,896.5,1059.82,773.29
2018,5,7,10,30,931.0,112.0,2.3,22.0,924.0,1066.68,775.33
2018,5,7,10,45,934.0,113.5,2.3,22.45,944.0,1067.14,773.45
2018,5,7,11,0,937.0,115.0,2.3,22.9,964.0,1063.69,769.3
2018,5,7,11,15,939.5,116.0,2.35,23.25,977.0,1055.33,763.11
2018,5,7,11,30,942.0,117.0,2.4,23.6,990.0,1043.13,754.62
2018,5,7,11,45,943.0,116.5,2.45,23.9,994.5,1024.24,742.11
2018,5,7,12,0,944.0,116.0,2.5,24.2,999.0,1001.73,727.4
2018,5,7,12,15,941.0,117.0,2.6,24.35,995.0,973.5,709.89
2018,5,7,12,30,938.0,118.0,2.7,24.5,991.0,942.05,690.19
2018,5,7,12,45,922.0,126.0,2.75,24.65,976.0,902.96,664.88
2018,5,7,13,0,906.0,134.0,2.8,24.8,961.0,861.66,637.93
2018,5,7,13,15,781.5,201.0,2.85,24.8,904.5,792.98,591.15
2018,5,7,13,30,657.0,268.0,2.9,24.8,848.0,726.29,542.44
2018,5,7,13,45,668.5,251.5,2.95,24.8,827.5,684.46,513.33
2018,5,7,14,0,680.0,235.0,3.0,24.8,807.0,640.12,481.46
2018,5,7,14,15,712.0,207.5,3.05,24.65,786.5,595.93,449.24
2018,5,7,14,30,744.0,180.0,3.1,24.5,766.0,547.34,412.47
2018,5,7,14,45,799.5,148.0,3.1,24.4,750.5,504.51,377.97
2018,5,7,15,0,855.0,116.0,3.1,24.3,735.0,452.3,334.56
2018,5,7,15,15,849.5,110.5,3.1,24.3,694.5,393.22,284.58
2018,5,7,15,30,844.0,105.0,3.1,24.3,654.0,333.79,233.19
2018,5,7,15,45,827.5,101.0,3.25,23.6,606.5,272.87,181.25
2018,5,7,16,0,811.0,97.0,3.4,22.9,559.0,213.38,131.59
2018,5,7,16,15,789.5,92.5,3.45,22.25,508.5,154.62,87.18
2018,5,7,16,30,768.0,88.0,3.5,21.6,458.0,98.4,55.23
2018,5,7,16,45,737.0,83.5,3.55,21.0,406.0,62.37,48.47
2018,5,7,17,0,706.0,79.0,3.6,20.4,354.0,55.15,42.51
2018,5,7,17,15,661.0,74.0,3.5,19.5,301.5,53.1,40.99
2018,5,7,17,30,616.0,69.0,3.4,18.6,249.0,51.0,39.32
2018,5,7,17,45,550.0,61.5,3.3,17.7,198.5,46.69,35.57
2018,5,7,18,0,484.0,54.0,3.2,16.8,148.0,42.25,31.5
2018,5,7,18,15,381.0,44.5,3.0,16.05,105.0,35.79,25.38
2018,5,7,18,30,278.0,35.0,2.8,15.3,62.0,29.17,18.07
2018,5,7,18,45,160.0,21.5,2.6,14.55,35.0,17.06,0.0
2018,5,7,19,0,42.0,8.0,2.4,13.8,8.0,7.28,0.0
2018,5,7,19,15,21.0,4.0,2.45,13.55,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,8,4,45,6.5,1.0,2.45,10.6,1.0,0.0,0.0
2018,5,8,5,0,13.0,2.0,2.6,10.8,2.0,0.0,0.0
2018,5,8,5,15,113.0,14.5,2.8,11.2,22.0,41.91,0.0
2018,5,8,5,30,213.0,27.0,3.0,11.6,42.0,110.55,56.56
2018,5,8,5,45,337.5,36.5,3.25,12.05,83.0,185.23,140.89
2018,5,8,6,0,462.0,46.0,3.5,12.5,124.0,269.95,216.53
2018,5,8,6,15,491.0,55.5,3.55,12.9,164.0,321.86,264.58
2018,5,8,6,30,520.0,65.0,3.6,13.3,204.0,376.11,312.71
2018,5,8,6,45,493.0,81.5,3.7,13.75,235.5,407.07,339.62
2018,5,8,7,0,466.0,98.0,3.8,14.2,267.0,427.9,356.9
2018,5,8,7,15,496.5,107.0,3.85,14.6,312.0,488.32,405.18
2018,5,8,7,30,527.0,116.0,3.9,15.0,357.0,544.0,448.34
2018,5,8,7,45,357.5,163.5,3.9,15.45,335.5,481.39,394.24
2018,5,8,8,0,188.0,211.0,3.9,15.9,314.0,380.2,309.39
2018,5,8,8,15,402.5,187.0,3.8,15.9,433.0,572.37,463.4
2018,5,8,8,30,617.0,163.0,3.7,15.9,552.0,755.68,602.23
2018,5,8,8,45,718.5,140.0,3.6,15.9,624.0,840.02,660.28
2018,5,8,9,0,820.0,117.0,3.5,15.9,696.0,921.66,715.47
2018,5,8,9,15,846.5,112.5,3.4,15.85,739.0,948.66,731.55
2018,5,8,9,30,873.0,108.0,3.3,15.8,782.0,983.06,753.06
2018,5,8,9,45,865.0,118.0,3.2,15.75,810.0,996.41,759.92
2018,5,8,10,0,857.0,128.0,3.1,15.7,838.0,1005.68,764.25
2018,5,8,10,15,839.5,143.5,3.05,15.9,857.5,1019.03,771.17
2018,5,8,10,30,822.0,159.0,3.0,16.1,877.0,1017.01,767.77
2018,5,8,10,45,866.0,136.5,2.95,16.3,908.5,1021.53,769.06
2018,5,8,11,0,910.0,114.0,2.9,16.5,940.0,1034.98,776.34
2018,5,8,11,15,915.0,113.5,2.95,17.1,953.5,1027.88,769.73
2018,5,8,11,30,920.0,113.0,3.0,17.7,967.0,1017.02,760.93
2018,5,8,11,45,913.0,118.0,3.05,18.3,969.5,996.34,745.72
2018,5,8,12,0,906.0,123.0,3.1,18.9,972.0,972.29,728.42
2018,5,8,12,15,876.0,143.0,3.15,19.5,962.0,938.07,704.31
2018,5,8,12,30,846.0,163.0,3.2,20.1,952.0,910.72,684.92
2018,5,8,12,45,882.5,136.0,3.25,20.7,951.0,878.06,661.85
2018,5,8,13,0,919.0,109.0,3.3,21.3,950.0,849.09,641.33
2018,5,8,13,15,915.5,108.0,3.5,21.45,932.0,807.46,613.76
2018,5,8,13,30,912.0,107.0,3.7,21.6,914.0,763.39,584.11
2018,5,8,13,45,893.5,114.0,3.9,21.8,886.0,713.89,548.18
2018,5,8,14,0,875.0,121.0,4.1,22.0,858.0,663.49,510.04
2018,5,8,14,15,881.0,111.5,4.25,21.7,830.0,612.88,471.81
2018,5,8,14,30,887.0,102.0,4.4,21.4,802.0,559.77,430.33
2018,5,8,14,45,877.0,100.0,4.6,21.15,764.5,503.06,384.57
2018,5,8,15,0,867.0,98.0,4.8,20.9,727.0,445.89,336.73
2018,5,8,15,15,854.0,95.5,4.8,20.9,684.5,387.02,285.53
2018,5,8,15,30,841.0,93.0,4.8,20.9,642.0,328.53,233.68
2018,5,8,15,45,822.5,90.5,4.8,20.1,595.0,263.5,177.32
2018,5,8,16,0,804.0,88.0,4.8,19.3,548.0,205.35,127.7
2018,5,8,16,15,778.0,85.5,4.6,18.9,497.5,148.23,83.71
2018,5,8,16,30,752.0,83.0,4.4,18.5,447.0,94.16,52.67
2018,5,8,16,45,718.0,79.5,4.2,18.1,395.5,58.99,46.11
2018,5,8,17,0,684.0,76.0,4.0,17.7,344.0,52.72,40.86
2018,5,8,17,15,639.0,71.5,3.8,17.25,293.0,50.97,39.49
2018,5,8,17,30,594.0,67.0,3.6,16.8,242.0,49.18,38.02
2018,5,8,17,45,517.0,61.0,3.4,16.4,192.0,46.01,35.18
2018,5,8,18,0,440.0,55.0,3.2,16.0,142.0,42.85,32.16
2018,5,8,18,15,341.0,45.0,3.0,15.55,100.5,36.01,25.67
2018,5,8,18,30,242.0,35.0,2.8,15.1,59.0,27.37,16.82
2018,5,8,18,45,142.0,21.5,2.65,14.65,33.5,17.02,0.0
2018,5,8,19,0,42.0,8.0,2.5,14.2,8.0,7.28,0.0
2018,5,8,19,15,21.0,4.0,2.4,13.95,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,2.2,11.0,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,2.2,11.0,2.0,0.0,0.0
2018,5,9,5,15,134.5,14.5,2.5,11.5,24.0,47.44,0.0
2018,5,9,5,30,254.0,27.0,2.8,12.0,46.0,123.99,68.64
2018,5,9,5,45,371.0,36.0,3.05,12.55,87.5,197.26,150.24
2018,5,9,6,0,488.0,45.0,3.3,13.1,129.0,280.07,224.21
2018,5,9,6,15,327.0,54.5,3.4,13.5,119.0,235.92,193.69
2018,5,9,6,30,166.0,64.0,3.5,13.9,109.0,166.41,137.46
2018,5,9,6,45,86.5,89.0,3.6,14.35,113.0,147.05,120.84
2018,5,9,7,0,7.0,114.0,3.7,14.8,117.0,110.46,88.33
2018,5,9,7,15,20.5,139.5,3.75,15.2,149.0,144.91,117.14
2018,5,9,7,30,34.0,165.0,3.8,15.6,181.0,190.74,154.77
2018,5,9,7,45,37.5,190.0,3.85,16.0,209.5,220.56,178.36
2018,5,9,8,0,41.0,215.0,3.9,16.4,238.0,250.44,201.66
2018,5,9,8,15,60.0,239.0,3.95,16.75,275.5,292.42,234.84
2018,5,9,8,30,79.0,263.0,4.0,17.1,313.0,335.36,268.25
2018,5,9,8,45,212.0,265.5,4.1,17.4,412.5,475.2,379.9
2018,5,9,9,0,345.0,268.0,4.2,17.7,512.0,622.61,492.86
2018,5,9,9,15,539.0,220.0,4.25,18.0,625.5,779.68,610.91
2018,5,9,9,30,733.0,172.0,4.3,18.3,739.0,932.7,718.64
2018,5,9,9,45,818.5,142.0,4.35,18.6,801.0,986.76,753.26
2018,5,9,10,0,904.0,112.0,4.4,18.9,863.0,1035.07,784.2
2018,5,9,10,15,925.0,106.0,4.4,19.1,895.5,1053.17,794.42
2018,5,9,10,30,946.0,100.0,4.4,19.3,928.0,1067.71,802.62
2018,5,9,10,45,949.5,101.0,4.45,19.5,948.0,1068.27,801.91
2018,5,9,11,0,953.0,102.0,4.5,19.7,968.0,1064.88,798.88
2018,5,9,11,15,954.5,102.5,4.5,19.85,980.0,1055.06,791.35
2018,5,9,11,30,956.0,103.0,4.5,20.0,992.0,1041.38,781.41
2018,5,9,11,45,955.0,104.5,4.5,20.1,996.5,1022.53,768.26
2018,5,9,12,0,954.0,106.0,4.5,20.2,1001.0,1000.04,752.76
2018,5,9,12,15,950.5,107.5,4.45,20.3,997.0,971.78,732.97
2018,5,9,12,30,947.0,109.0,4.4,20.4,993.0,940.3,711.04
2018,5,9,12,45,940.5,111.5,4.35,20.45,981.5,904.14,686.19
2018,5,9,13,0,934.0,114.0,4.3,20.5,970.0,865.26,659.35
2018,5,9,13,15,930.5,113.0,4.3,20.5,952.0,823.03,630.37
2018,5,9,13,30,927.0,112.0,4.3,20.5,934.0,778.31,599.41
2018,5,9,13,45,922.0,110.5,4.35,20.5,908.5,729.84,563.96
2018,5,9,14,0,917.0,109.0,4.4,20.5,883.0,679.42,525.76
2018,5,9,14,15,909.0,107.5,4.45,20.35,851.0,625.51,484.16
2018,5,9,14,30,901.0,106.0,4.5,20.2,819.0,570.39,440.33
2018,5,9,14,45,890.0,104.5,4.55,20.05,780.5,512.88,393.26
2018,5,9,15,0,879.0,103.0,4.6,19.9,742.0,454.98,344.36
2018,5,9,15,15,865.5,100.5,4.6,19.9,699.0,395.23,292.42
2018,5,9,15,30,852.0,98.0,4.6,19.9,656.0,335.91,239.82
2018,5,9,15,45,833.5,96.0,4.65,19.3,608.5,270.72,183.1
2018,5,9,16,0,815.0,94.0,4.7,18.7,561.0,212.29,133.08
2018,5,9,16,15,790.0,90.5,4.7,18.25,510.0,153.84,87.95
2018,5,9,16,30,765.0,87.0,4.7,17.8,459.0,98.34,55.71
2018,5,9,16,45,732.5,84.0,4.65,17.3,407.5,62.53,49.35
2018,5,9,17,0,700.0,81.0,4.6,16.8,356.0,56.38,44.22
2018,5,9,17,15,647.5,76.5,4.4,16.3,302.5,54.73,42.97
2018,5,9,17,30,595.0,72.0,4.2,15.8,249.0,53.08,41.63
2018,5,9,17,45,522.0,64.5,4.0,15.25,198.0,48.86,37.87
2018,5,9,18,0,449.0,57.0,3.8,14.7,147.0,44.52,33.83
2018,5,9,18,15,358.0,47.5,3.55,14.2,106.0,38.22,27.79
2018,5,9,18,30,267.0,38.0,3.3,13.7,65.0,29.75,19.08
2018,5,9,18,45,153.0,23.5,3.05,13.2,37.0,18.62,0.0
2018,5,9,19,0,39.0,9.0,2.8,12.7,9.0,8.19,0.0
2018,5,9,19,15,19.5,4.5,2.8,12.6,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,2.15,10.8,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,2.2,10.9,2.0,0.0,0.0
2018,5,10,5,15,69.5,15.0,2.35,11.35,20.0,31.38,0.0
2018,5,10,5,30,131.0,28.0,2.5,11.8,38.0,87.12,50.41
2018,5,10,5,45,160.0,38.5,2.6,12.2,60.0,119.22,90.58
2018,5,10,6,0,189.0,49.0,2.7,12.6,82.0,152.46,121.87
2018,5,10,6,15,185.5,65.5,2.75,12.95,106.5,170.38,139.51
2018,5,10,6,30,182.0,82.0,2.8,13.3,131.0,196.85,163.21
2018,5,10,6,45,174.5,111.5,2.85,13.7,167.0,235.78,196.02
2018,5,10,7,0,167.0,141.0,2.9,14.1,203.0,261.84,217.25
2018,5,10,7,15,127.5,163.5,2.9,14.6,215.0,266.32,219.41
2018,5,10,7,30,88.0,186.0,2.9,15.1,227.0,254.28,207.8
2018,5,10,7,45,163.0,205.5,2.95,15.65,291.5,348.73,284.44
2018,5,10,8,0,238.0,225.0,3.0,16.2,356.0,450.84,364.36
2018,5,10,8,15,515.0,171.5,3.1,16.65,488.0,650.0,520.6
2018,5,10,8,30,792.0,118.0,3.2,17.1,620.0,854.24,667.69
2018,5,10,8,45,815.0,118.0,3.25,17.55,666.5,897.43,693.87
2018,5,10,9,0,838.0,118.0,3.3,18.0,713.0,938.63,719.63
2018,5,10,9,15,757.0,161.5,3.35,18.35,721.5,931.87,712.44
2018,5,10,9,30,676.0,205.0,3.4,18.7,730.0,912.12,696.85
2018,5,10,9,45,599.0,253.0,3.45,19.05,732.5,892.69,680.31
2018,5,10,10,0,522.0,301.0,3.5,19.4,735.0,865.46,657.51
2018,5,10,10,15,523.0,314.5,3.5,19.6,761.5,880.78,666.65
2018,5,10,10,30,524.0,328.0,3.5,19.8,788.0,893.35,673.62
2018,5,10,10,45,513.5,344.5,3.5,20.05,803.5,894.58,672.46
2018,5,10,11,0,503.0,361.0,3.5,20.3,819.0,892.99,669.58
2018,5,10,11,15,505.0,368.0,3.5,20.4,833.0,891.79,667.92
2018,5,10,11,30,507.0,375.0,3.5,20.5,847.0,887.9,664.5
2018,5,10,11,45,524.0,370.0,3.45,20.65,860.0,884.27,661.48
2018,5,10,12,0,541.0,365.0,3.4,20.8,873.0,877.66,656.45
2018,5,10,12,15,592.0,333.0,3.5,20.8,887.5,873.58,655.6
2018,5,10,12,30,643.0,301.0,3.6,20.8,902.0,864.43,651.13
2018,5,10,12,45,779.0,212.5,3.65,20.85,933.0,871.68,659.64
2018,5,10,13,0,915.0,124.0,3.7,20.9,964.0,858.45,650.9
2018,5,10,13,15,821.5,175.0,3.8,20.7,918.0,799.12,610.57
2018,5,10,13,30,728.0,226.0,3.9,20.5,872.0,739.69,566.63
2018,5,10,13,45,711.0,228.0,4.0,20.3,844.5,691.76,531.95
2018,5,10,14,0,694.0,230.0,4.1,20.1,817.0,643.52,496.13
2018,5,10,14,15,767.0,182.5,4.15,19.95,809.0,605.64,467.91
2018,5,10,14,30,840.0,135.0,4.2,19.8,801.0,561.22,433.08
2018,5,10,14,45,847.0,124.0,4.25,19.6,768.5,506.31,388.32
2018,5,10,15,0,854.0,113.0,4.3,19.4,736.0,452.72,342.95
2018,5,10,15,15,835.0,111.5,4.3,19.4,691.0,389.09,288.39
2018,5,10,15,30,816.0,110.0,4.3,19.4,646.0,330.0,236.39
2018,5,10,15,45,795.0,107.5,4.3,18.8,598.0,271.1,184.96
2018,5,10,16,0,774.0,105.0,4.3,18.2,550.0,214.18,136.48
2018,5,10,16,15,745.0,100.5,4.25,17.75,498.0,157.01,92.5
2018,5,10,16,30,716.0,96.0,4.2,17.3,446.0,97.25,55.99
2018,5,10,16,45,679.0,90.5,4.2,16.85,392.5,60.83,47.94
2018,5,10,17,0,642.0,85.0,4.2,16.4,339.0,58.81,46.43
2018,5,10,17,15,603.5,79.5,4.1,15.85,291.0,56.66,44.75
2018,5,10,17,30,565.0,74.0,4.0,15.3,243.0,54.42,42.91
2018,5,10,17,45,496.5,68.0,3.95,14.7,196.0,51.58,40.39
2018,5,10,18,0,428.0,62.0,3.9,14.1,149.0,48.78,37.7
2018,5,10,18,15,327.5,51.0,3.75,13.65,106.5,39.23,28.77
2018,5,10,18,30,227.0,40.0,3.6,13.2,64.0,31.22,20.52
2018,5,10,18,45,128.0,24.5,3.5,12.75,36.5,19.37,0.0
2018,5,10,19,0,29.0,9.0,3.4,12.3,9.0,8.19,0.0
2018,5,10,19,15,14.5,4.5,3.35,12.2,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,11,4,45,12.5,2.0,1.55,10.0,2.0,0.0,0.0
2018,5,11,5,0,25.0,4.0,1.6,10.1,4.0,0.0,0.0
2018,5,11,5,15,104.0,16.0,1.9,10.7,23.5,41.13,0.0
2018,5,11,5,30,183.0,28.0,2.2,11.3,43.0,103.9,63.37
2018,5,11,5,45,252.0,40.5,2.5,11.9,76.5,155.84,119.5
2018,5,11,6,0,321.0,53.0,2.8,12.5,110.0,214.08,172.14
2018,5,11,6,15,387.5,64.0,3.05,13.1,155.0,276.89,227.81
2018,5,11,6,30,454.0,75.0,3.3,13.7,200.0,351.35,291.75
2018,5,11,6,45,484.0,87.5,3.55,14.25,245.5,407.99,339.44
2018,5,11,7,0,514.0,100.0,3.8,14.8,291.0,466.5,387.11
2018,5,11,7,15,515.5,117.0,3.85,15.4,332.5,505.63,417.35
2018,5,11,7,30,517.0,134.0,3.9,16.0,374.0,549.3,449.98
2018,5,11,7,45,516.0,152.0,4.0,16.55,414.5,590.59,479.92
2018,5,11,8,0,515.0,170.0,4.1,17.1,455.0,629.94,507.64
2018,5,11,8,15,526.5,183.5,4.15,17.7,497.0,672.88,537.54
2018,5,11,8,30,538.0,197.0,4.2,18.3,539.0,714.58,565.89
2018,5,11,8,45,552.5,209.5,4.25,18.85,582.0,756.42,594.02
2018,5,11,9,0,567.0,222.0,4.3,19.4,625.0,796.72,620.57
2018,5,11,9,15,581.5,233.0,4.4,19.85,666.5,833.59,644.88
2018,5,11,9,30,596.0,244.0,4.5,20.3,708.0,873.29,670.92
2018,5,11,9,45,705.0,204.5,4.6,20.8,776.0,947.31,721.91
2018,5,11,10,0,814.0,165.0,4.7,21.3,844.0,1011.54,763.76
2018,5,11,10,15,876.5,139.5,4.7,21.65,891.5,1038.09,779.22
2018,5,11,10,30,939.0,114.0,4.7,22.0,939.0,1074.08,801.21
2018,5,11,10,45,949.0,111.0,4.75,22.3,961.0,1076.81,801.53
2018,5,11,11,0,959.0,108.0,4.8,22.6,983.0,1075.65,799.63
2018,5,11,11,15,962.5,108.0,4.8,22.85,996.0,1067.15,792.69
2018,5,11,11,30,966.0,108.0,4.8,23.1,1009.0,1054.74,783.34
2018,5,11,11,45,968.5,107.0,4.85,23.3,1014.5,1036.53,770.85
2018,5,11,12,0,971.0,106.0,4.9,23.5,1020.0,1014.58,755.94
2018,5,11,12,15,969.0,106.5,4.85,23.7,1016.5,986.35,736.05
2018,5,11,12,30,967.0,107.0,4.8,23.9,1013.0,954.78,713.98
2018,5,11,12,45,964.0,107.5,4.8,24.05,1002.0,919.17,689.69
2018,5,11,13,0,961.0,108.0,4.8,24.2,991.0,880.59,663.29
2018,5,11,13,15,957.5,107.0,4.85,24.35,973.0,837.47,633.91
2018,5,11,13,30,954.0,106.0,4.9,24.5,955.0,791.8,602.48
2018,5,11,13,45,949.5,104.5,4.9,24.6,929.5,742.63,566.71
2018,5,11,14,0,945.0,103.0,4.9,24.7,904.0,691.4,527.82
2018,5,11,14,15,937.5,101.5,4.95,24.7,871.5,636.57,485.67
2018,5,11,14,30,930.0,100.0,5.0,24.7,839.0,580.43,441.28
2018,5,11,14,45,920.5,98.5,5.1,24.7,801.0,522.27,394.1
2018,5,11,15,0,911.0,97.0,5.2,24.7,763.0,463.5,344.93
2018,5,11,15,15,898.5,94.5,5.2,24.7,719.0,402.49,292.57
2018,5,11,15,30,886.0,92.0,5.2,24.7,675.0,341.75,239.43
2018,5,11,15,45,871.0,89.5,5.15,24.45,628.0,280.93,186.33
2018,5,11,16,0,856.0,87.0,5.1,24.2,581.0,214.68,130.5
2018,5,11,16,15,837.5,82.5,4.85,23.85,530.5,153.88,83.95
2018,5,11,16,30,819.0,78.0,4.6,23.5,480.0,95.2,49.95
2018,5,11,16,45,792.0,74.5,4.4,23.15,427.5,55.49,42.13
2018,5,11,17,0,765.0,71.0,4.2,22.8,375.0,54.23,41.27
2018,5,11,17,15,725.0,66.0,3.9,22.05,321.5,51.62,39.25
2018,5,11,17,30,685.0,61.0,3.6,21.3,268.0,48.93,37.07
2018,5,11,17,45,626.0,55.0,3.3,20.6,216.5,41.32,30.49
2018,5,11,18,0,567.0,49.0,3.0,19.9,165.0,37.83,27.33
2018,5,11,18,15,473.0,41.0,2.85,19.15,119.5,32.43,22.3
2018,5,11,18,30,379.0,33.0,2.7,18.4,74.0,26.93,16.63
2018,5,11,18,45,232.0,21.5,2.55,17.7,42.5,17.85,0.1
2018,5,11,19,0,85.0,10.0,2.4,17.0,11.0,9.1,0.0
2018,5,11,19,15,42.5,5.0,2.35,16.8,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,12,4,45,16.5,3.0,1.4,11.65,2.5,0.0,0.0
2018,5,12,5,0,33.0,6.0,1.4,11.8,5.0,0.0,0.0
2018,5,12,5,15,159.0,17.5,1.45,12.75,29.0,56.61,0.0
2018,5,12,5,30,285.0,29.0,1.5,13.7,53.0,138.14,86.85
2018,5,12,5,45,394.5,38.0,1.55,14.65,95.0,208.19,158.05
2018,5,12,6,0,504.0,47.0,1.6,15.6,137.0,289.21,228.5
2018,5,12,6,15,572.5,52.5,1.75,16.3,186.5,357.89,288.21
2018,5,12,6,30,641.0,58.0,1.9,17.0,236.0,432.9,350.99
2018,5,12,6,45,687.0,63.0,2.05,17.7,289.0,497.53,403.45
2018,5,12,7,0,733.0,68.0,2.2,18.4,342.0,567.68,458.04
2018,5,12,7,15,765.5,71.5,2.3,19.0,395.0,629.22,504.08
2018,5,12,7,30,798.0,75.0,2.4,19.6,448.0,691.51,547.38
2018,5,12,7,45,821.5,78.0,2.45,20.2,499.5,746.55,583.97
2018,5,12,8,0,845.0,81.0,2.5,20.8,551.0,793.86,614.26
2018,5,12,8,15,862.0,84.0,2.45,21.3,599.5,841.04,643.4
2018,5,12,8,30,879.0,87.0,2.4,21.8,648.0,886.37,670.59
2018,5,12,8,45,892.5,89.0,2.4,22.3,692.5,925.17,693.3
2018,5,12,9,0,906.0,91.0,2.4,22.8,737.0,961.35,714.0
2018,5,12,9,15,912.0,94.5,2.4,23.1,775.5,989.16,729.55
2018,5,12,9,30,918.0,98.0,2.4,23.4,814.0,1013.56,742.89
2018,5,12,9,45,920.5,103.0,2.4,23.7,846.5,1032.57,752.76
2018,5,12,10,0,923.0,108.0,2.4,24.0,879.0,1047.78,760.29
2018,5,12,10,15,927.5,109.0,2.5,24.2,905.0,1056.85,765.44
2018,5,12,10,30,932.0,110.0,2.6,24.4,931.0,1062.13,768.33
2018,5,12,10,45,936.0,111.0,2.65,24.6,951.0,1063.05,768.07
2018,5,12,11,0,940.0,112.0,2.7,24.8,971.0,1060.09,765.5
2018,5,12,11,15,941.0,113.0,2.8,24.9,982.5,1050.28,759.5
2018,5,12,11,30,942.0,114.0,2.9,25.0,994.0,1036.68,751.19
2018,5,12,11,45,942.5,114.5,3.0,25.1,999.0,1018.4,739.92
2018,5,12,12,0,943.0,115.0,3.1,25.2,1004.0,996.54,726.34
2018,5,12,12,15,936.0,118.0,3.2,25.15,998.5,966.76,707.97
2018,5,12,12,30,929.0,121.0,3.3,25.1,993.0,933.97,687.52
2018,5,12,12,45,919.0,125.0,3.4,25.1,979.5,896.75,663.78
2018,5,12,13,0,909.0,129.0,3.5,25.1,966.0,857.11,638.16
2018,5,12,13,15,904.5,128.5,3.6,25.0,948.0,815.54,611.17
2018,5,12,13,30,900.0,128.0,3.7,24.9,930.0,771.66,582.15
2018,5,12,13,45,892.5,127.5,3.85,24.75,904.0,723.6,548.03
2018,5,12,14,0,885.0,127.0,4.0,24.6,878.0,673.88,511.7
2018,5,12,14,15,875.5,125.5,4.05,24.35,845.5,620.74,471.68
2018,5,12,14,30,866.0,124.0,4.1,24.1,813.0,566.6,429.67
2018,5,12,14,45,853.5,122.0,4.2,23.85,774.5,507.62,382.83
2018,5,12,15,0,841.0,120.0,4.3,23.6,736.0,449.9,335.38
2018,5,12,15,15,826.5,117.0,4.3,23.6,693.0,390.83,285.16
2018,5,12,15,30,812.0,114.0,4.3,23.6,650.0,332.45,234.54
2018,5,12,15,45,792.0,111.5,4.35,22.7,603.0,274.13,184.69
2018,5,12,16,0,772.0,109.0,4.4,21.8,556.0,217.68,137.46
2018,5,12,16,15,746.5,105.0,4.35,21.2,506.0,155.69,89.98
2018,5,12,16,30,721.0,101.0,4.3,20.6,456.0,101.99,58.54
2018,5,12,16,45,688.0,95.5,4.25,20.0,404.0,64.25,50.26
2018,5,12,17,0,655.0,90.0,4.2,19.4,352.0,62.4,48.97
2018,5,12,17,15,610.0,84.0,3.95,18.75,301.0,59.97,47.1
2018,5,12,17,30,565.0,78.0,3.7,18.1,250.0,57.44,45.06
2018,5,12,17,45,501.0,70.0,3.45,17.45,201.0,53.05,41.24
2018,5,12,18,0,437.0,62.0,3.2,16.8,152.0,48.52,37.1
2018,5,12,18,15,340.0,50.0,2.85,16.15,108.5,38.41,27.83
2018,5,12,18,30,243.0,38.0,2.5,15.5,65.0,29.59,19.22
2018,5,12,18,45,144.0,24.0,2.2,14.85,38.0,18.92,2.25
2018,5,12,19,0,45.0,10.0,1.9,14.2,11.0,9.1,0.0
2018,5,12,19,15,22.5,5.0,1.85,13.95,5.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,13,4,45,1.5,0.5,2.65,12.0,0.5,0.0,0.0
2018,5,13,5,0,3.0,1.0,2.7,12.1,1.0,0.91,0.0
2018,5,13,5,15,1.5,4.5,2.8,12.35,4.5,4.48,0.0
2018,5,13,5,30,0.0,8.0,2.9,12.6,8.0,7.02,0.0
2018,5,13,5,45,0.0,14.0,3.05,12.85,14.0,12.3,4.62
2018,5,13,6,0,0.0,20.0,3.2,13.1,20.0,17.58,9.35
2018,5,13,6,15,0.0,28.5,3.2,13.35,28.5,25.09,15.93
2018,5,13,6,30,0.0,37.0,3.2,13.6,37.0,32.6,22.45
2018,5,13,6,45,6.0,70.0,3.2,13.85,72.5,65.82,50.97
2018,5,13,7,0,12.0,103.0,3.2,14.1,108.0,101.89,81.51
2018,5,13,7,15,51.5,147.0,3.15,14.5,171.0,182.54,149.4
2018,5,13,7,30,91.0,191.0,3.1,14.9,234.0,261.31,213.95
2018,5,13,7,45,150.0,215.5,3.05,15.35,295.5,349.07,284.49
2018,5,13,8,0,209.0,240.0,3.0,15.8,357.0,428.61,346.66
2018,5,13,8,15,293.0,244.5,2.95,16.3,423.5,525.41,420.92
2018,5,13,8,30,377.0,249.0,2.9,16.8,490.0,612.51,485.74
2018,5,13,8,45,399.0,260.5,2.9,17.25,531.5,670.46,525.88
2018,5,13,9,0,421.0,272.0,2.9,17.7,573.0,712.54,554.25
2018,5,13,9,15,599.5,213.0,2.9,18.15,667.5,834.55,643.35
2018,5,13,9,30,778.0,154.0,2.9,18.6,762.0,947.89,718.75
2018,5,13,9,45,831.5,135.5,2.95,19.0,810.0,989.89,744.14
2018,5,13,10,0,885.0,117.0,3.0,19.4,858.0,1018.77,761.2
2018,5,13,10,15,891.5,118.5,3.05,19.7,885.0,1030.04,766.98
2018,5,13,10,30,898.0,120.0,3.1,20.0,912.0,1037.65,770.6
2018,5,13,10,45,903.0,120.5,3.2,20.35,932.0,1039.0,770.53
2018,5,13,11,0,908.0,121.0,3.3,20.7,952.0,1036.61,768.15
2018,5,13,11,15,911.0,121.0,3.35,20.85,964.5,1027.98,761.98
2018,5,13,11,30,914.0,121.0,3.4,21.0,977.0,1015.67,753.52
2018,5,13,11,45,915.0,121.0,3.5,21.2,981.5,997.82,741.71
2018,5,13,12,0,916.0,121.0,3.6,21.4,986.0,976.49,727.63
2018,5,13,12,15,907.5,126.5,3.7,21.4,981.5,948.3,709.49
2018,5,13,12,30,899.0,132.0,3.8,21.4,977.0,917.22,689.3
2018,5,13,12,45,885.5,139.0,3.9,21.45,963.5,880.56,665.02
2018,5,13,13,0,872.0,146.0,4.0,21.5,950.0,841.72,639.03
2018,5,13,13,15,868.0,144.5,4.05,21.35,932.0,801.01,611.74
2018,5,13,13,30,864.0,143.0,4.1,21.2,914.0,758.07,581.93
2018,5,13,13,45,857.0,142.0,4.15,21.1,889.0,711.46,547.65
2018,5,13,14,0,850.0,141.0,4.2,21.0,864.0,664.63,512.3
2018,5,13,14,15,842.5,138.0,4.2,20.8,832.5,611.96,471.84
2018,5,13,14,30,835.0,135.0,4.2,20.6,801.0,558.27,429.44
2018,5,13,14,45,824.5,132.0,4.2,20.35,764.0,502.37,384.15
2018,5,13,15,0,814.0,129.0,4.2,20.1,727.0,446.26,337.29
2018,5,13,15,15,799.0,126.0,4.2,20.1,684.5,388.56,287.68
2018,5,13,15,30,784.0,123.0,4.2,20.1,642.0,331.66,237.81
2018,5,13,15,45,767.0,119.0,4.15,19.45,596.5,274.53,188.15
2018,5,13,16,0,750.0,115.0,4.1,18.8,551.0,213.35,136.44
2018,5,13,16,15,729.0,109.5,4.05,18.35,502.5,157.4,93.04
2018,5,13,16,30,708.0,104.0,4.0,17.9,454.0,103.94,60.91
2018,5,13,16,45,677.5,98.0,3.9,17.5,403.0,65.84,52.16
2018,5,13,17,0,647.0,92.0,3.8,17.1,352.0,63.72,50.58
