Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,17,15,603.5,85.5,3.7,16.55,301.5,60.98,48.42
2018,5,13,17,30,560.0,79.0,3.6,16.0,251.0,58.11,46.04
2018,5,13,17,45,499.0,70.5,3.5,15.45,202.5,53.34,41.85
2018,5,13,18,0,438.0,62.0,3.4,14.9,154.0,48.39,37.29
2018,5,13,18,15,337.5,51.5,3.15,14.4,111.0,39.51,29.04
2018,5,13,18,30,237.0,41.0,2.9,13.9,68.0,31.9,21.42
2018,5,13,18,45,137.0,25.5,2.7,13.4,39.5,20.09,4.27
2018,5,13,19,0,37.0,10.0,2.5,12.9,11.0,9.1,0.0
2018,5,13,19,15,18.5,5.0,2.45,12.7,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.15,10.4,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.1,10.4,1.0,0.91,0.0
2018,5,14,5,15,38.0,9.5,2.15,10.65,13.0,18.39,0.0
2018,5,14,5,30,76.0,18.0,2.2,10.9,25.0,56.02,35.15
2018,5,14,5,45,136.0,27.0,2.25,11.1,48.5,93.24,70.7
2018,5,14,6,0,196.0,36.0,2.3,11.3,72.0,137.42,110.35
2018,5,14,6,15,115.0,33.0,2.3,11.7,56.0,103.46,83.73
2018,5,14,6,30,34.0,30.0,2.3,12.1,40.0,48.99,37.18
2018,5,14,6,45,17.0,52.5,2.25,12.5,57.5,58.37,45.08
2018,5,14,7,0,0.0,75.0,2.2,12.9,75.0,66.51,51.51
2018,5,14,7,15,0.0,97.0,2.2,13.4,97.0,87.24,68.78
2018,5,14,7,30,0.0,119.0,2.2,13.9,119.0,108.07,85.84
2018,5,14,7,45,0.0,128.0,2.2,14.35,128.0,116.18,92.09
2018,5,14,8,0,0.0,137.0,2.2,14.8,137.0,124.34,98.32
2018,5,14,8,15,3.5,162.5,2.25,15.3,164.5,151.55,120.18
2018,5,14,8,30,7.0,188.0,2.3,15.8,192.0,179.05,141.91
2018,5,14,8,45,12.0,212.0,2.35,16.25,220.0,206.64,163.49
2018,5,14,9,0,17.0,236.0,2.4,16.7,248.0,234.44,184.95
2018,5,14,9,15,26.0,271.0,2.5,17.1,290.5,291.74,229.31
2018,5,14,9,30,35.0,306.0,2.6,17.5,333.0,336.32,263.0
2018,5,14,9,45,40.5,325.5,2.65,17.9,358.5,360.94,280.96
2018,5,14,10,0,46.0,345.0,2.7,18.3,384.0,385.32,298.64
2018,5,14,10,15,89.5,379.0,2.85,18.6,457.5,462.64,357.34
2018,5,14,10,30,133.0,413.0,3.0,18.9,531.0,555.45,425.74
2018,5,14,10,45,147.0,423.5,3.1,19.15,556.5,576.64,440.41
2018,5,14,11,0,161.0,434.0,3.2,19.4,582.0,596.69,454.61
2018,5,14,11,15,315.0,378.5,3.35,19.55,672.5,700.08,533.52
2018,5,14,11,30,469.0,323.0,3.5,19.7,763.0,797.86,606.07
2018,5,14,11,45,592.0,275.0,3.6,19.85,833.0,856.21,649.08
2018,5,14,12,0,715.0,227.0,3.7,20.0,903.0,906.73,685.74
2018,5,14,12,15,721.0,225.0,3.75,20.0,905.0,886.94,672.02
2018,5,14,12,30,727.0,223.0,3.8,20.0,907.0,864.18,656.78
2018,5,14,12,45,779.5,194.5,3.9,20.0,920.5,848.69,646.87
2018,5,14,13,0,832.0,166.0,4.0,20.0,934.0,833.41,637.06
2018,5,14,13,15,847.0,154.5,4.05,19.85,923.5,798.43,613.44
2018,5,14,13,30,862.0,143.0,4.1,19.7,913.0,756.31,583.97
2018,5,14,13,45,857.5,140.5,4.15,19.6,889.0,710.31,549.95
2018,5,14,14,0,853.0,138.0,4.2,19.5,865.0,662.5,513.75
2018,5,14,14,15,845.5,135.5,4.2,19.25,834.0,611.41,474.25
2018,5,14,14,30,838.0,133.0,4.2,19.0,803.0,558.09,431.93
2018,5,14,14,45,828.0,130.5,4.2,18.75,766.5,502.78,386.78
2018,5,14,15,0,818.0,128.0,4.2,18.5,730.0,447.18,340.0
2018,5,14,15,15,803.5,124.5,4.2,18.5,687.5,389.1,289.79
2018,5,14,15,30,789.0,121.0,4.2,18.5,645.0,331.76,239.24
2018,5,14,15,45,771.5,117.5,4.15,17.85,599.5,274.7,189.3
2018,5,14,16,0,754.0,114.0,4.1,17.2,554.0,219.24,141.87
2018,5,14,16,15,732.0,109.0,4.05,16.75,505.0,157.81,93.76
2018,5,14,16,30,710.0,104.0,4.0,16.3,456.0,104.55,61.51
2018,5,14,16,45,679.0,98.5,3.95,15.9,405.5,66.1,52.72
2018,5,14,17,0,648.0,93.0,3.9,15.5,355.0,64.36,51.47
2018,5,14,17,15,604.5,86.5,3.8,14.95,304.0,61.65,49.32
2018,5,14,17,30,561.0,80.0,3.7,14.4,253.0,58.81,46.96
2018,5,14,17,45,493.0,72.5,3.6,13.85,204.0,54.89,43.51
2018,5,14,18,0,425.0,65.0,3.5,13.3,155.0,50.89,39.78
2018,5,14,18,15,290.5,53.0,3.35,12.9,107.0,40.48,30.11
2018,5,14,18,30,156.0,41.0,3.2,12.5,59.0,32.69,22.34
2018,5,14,18,45,84.0,24.5,3.05,12.05,33.5,19.86,5.42
2018,5,14,19,0,12.0,8.0,2.9,11.6,8.0,7.28,0.0
2018,5,14,19,15,6.0,4.0,2.9,11.45,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.5,10.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,10.4,1.0,0.91,0.0
2018,5,15,5,15,0.0,3.5,1.7,10.8,3.5,3.07,0.0
2018,5,15,5,30,0.0,6.0,1.9,11.2,6.0,5.26,0.0
2018,5,15,5,45,0.0,10.5,2.1,11.6,10.5,9.21,2.11
2018,5,15,6,0,0.0,15.0,2.3,12.0,15.0,13.18,5.66
2018,5,15,6,15,0.0,19.5,2.25,12.4,19.5,17.14,9.17
2018,5,15,6,30,0.0,24.0,2.2,12.8,24.0,21.12,12.64
2018,5,15,6,45,0.0,43.5,2.2,13.2,43.5,38.36,27.46
2018,5,15,7,0,0.0,63.0,2.2,13.6,63.0,55.66,42.13
2018,5,15,7,15,0.0,77.0,2.15,14.0,77.0,68.12,52.48
2018,5,15,7,30,0.0,91.0,2.1,14.4,91.0,81.0,63.03
2018,5,15,7,45,0.0,113.0,2.05,14.8,113.0,101.63,79.87
2018,5,15,8,0,0.0,135.0,2.0,15.2,135.0,122.36,96.53
2018,5,15,8,15,3.0,160.5,2.0,15.65,162.5,149.12,117.96
2018,5,15,8,30,6.0,186.0,2.0,16.1,190.0,176.13,139.25
2018,5,15,8,45,8.0,203.0,2.0,16.5,208.5,194.06,152.99
2018,5,15,9,0,10.0,220.0,2.0,16.9,227.0,212.05,166.65
2018,5,15,9,15,11.0,227.0,2.05,17.3,235.0,219.34,171.78
2018,5,15,9,30,12.0,234.0,2.1,17.7,243.0,226.67,176.97
2018,5,15,9,45,18.5,267.5,2.2,18.1,282.5,265.09,206.5
2018,5,15,10,0,25.0,301.0,2.3,18.5,322.0,318.38,246.85
2018,5,15,10,15,44.5,347.0,2.4,18.85,386.0,383.88,296.2
2018,5,15,10,30,64.0,393.0,2.5,19.2,450.0,448.97,344.2
2018,5,15,10,45,95.5,396.5,2.6,19.55,483.5,481.46,368.35
2018,5,15,11,0,127.0,400.0,2.7,19.9,517.0,527.84,402.4
2018,5,15,11,15,323.0,354.0,2.85,20.1,656.0,682.68,519.26
2018,5,15,11,30,519.0,308.0,3.0,20.3,795.0,831.01,626.45
2018,5,15,11,45,704.0,221.5,3.1,20.5,886.0,910.65,683.63
2018,5,15,12,0,889.0,135.0,3.2,20.7,977.0,963.29,718.55
2018,5,15,12,15,888.5,135.0,3.3,20.75,974.5,937.81,701.55
2018,5,15,12,30,888.0,135.0,3.4,20.8,972.0,909.25,683.05
2018,5,15,12,45,885.5,134.5,3.55,20.85,961.5,875.6,661.23
2018,5,15,13,0,883.0,134.0,3.7,20.9,951.0,839.27,637.31
2018,5,15,13,15,879.5,133.0,3.75,20.8,933.5,799.2,610.4
2018,5,15,13,30,876.0,132.0,3.8,20.7,916.0,756.82,581.27
2018,5,15,13,45,870.0,130.5,3.9,20.55,891.5,710.18,547.3
2018,5,15,14,0,864.0,129.0,4.0,20.4,867.0,661.83,511.13
2018,5,15,14,15,856.0,127.5,4.05,20.1,836.0,610.81,472.05
2018,5,15,14,30,848.0,126.0,4.1,19.8,805.0,558.69,430.91
2018,5,15,14,45,838.0,123.0,4.15,19.5,768.0,501.24,384.46
2018,5,15,15,0,828.0,120.0,4.2,19.2,731.0,444.82,337.26
2018,5,15,15,15,814.0,117.5,4.2,19.2,689.0,387.31,287.5
2018,5,15,15,30,800.0,115.0,4.2,19.2,647.0,330.44,237.33
2018,5,15,15,45,782.0,111.5,4.25,18.25,601.0,272.71,187.17
2018,5,15,16,0,764.0,108.0,4.3,17.3,555.0,216.62,139.37
2018,5,15,16,15,741.5,104.0,4.25,16.8,506.5,161.5,96.34
2018,5,15,16,30,719.0,100.0,4.2,16.3,458.0,102.7,59.48
2018,5,15,16,45,688.5,94.5,4.15,15.8,407.5,63.21,50.2
2018,5,15,17,0,658.0,89.0,4.1,15.3,357.0,61.35,48.85
2018,5,15,17,15,617.5,82.5,4.0,14.85,306.5,58.52,46.56
2018,5,15,17,30,577.0,76.0,3.9,14.4,256.0,55.53,44.06
2018,5,15,17,45,519.5,68.5,3.8,14.0,208.0,51.5,40.48
2018,5,15,18,0,462.0,61.0,3.7,13.6,160.0,47.33,36.59
2018,5,15,18,15,350.5,51.0,3.5,13.3,114.5,39.08,28.86
2018,5,15,18,30,239.0,41.0,3.3,13.0,69.0,31.82,21.63
2018,5,15,18,45,136.5,25.5,3.15,12.75,40.0,20.02,6.47
2018,5,15,19,0,34.0,10.0,3.0,12.5,11.0,9.1,0.0
2018,5,15,19,15,17.0,5.0,2.8,12.3,5.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,16,4,45,6.0,2.0,1.6,9.9,2.0,0.0,0.0
2018,5,16,5,0,12.0,4.0,1.6,10.1,4.0,6.05,0.0
2018,5,16,5,15,30.5,17.0,1.9,10.7,19.5,26.87,0.0
2018,5,16,5,30,49.0,30.0,2.2,11.3,35.0,51.42,33.22
2018,5,16,5,45,194.5,45.0,2.45,11.85,79.5,138.74,107.49
2018,5,16,6,0,340.0,60.0,2.7,12.4,124.0,229.78,185.62
2018,5,16,6,15,254.5,80.0,2.7,12.8,136.0,220.48,181.42
2018,5,16,6,30,169.0,100.0,2.7,13.2,148.0,210.12,173.97
2018,5,16,6,45,280.0,110.5,2.7,13.6,209.0,295.41,246.31
2018,5,16,7,0,391.0,121.0,2.7,14.0,270.0,404.42,335.57
2018,5,16,7,15,250.5,152.5,2.7,14.4,253.0,348.43,287.59
2018,5,16,7,30,110.0,184.0,2.7,14.8,236.0,278.54,227.6
2018,5,16,7,45,131.5,213.5,2.7,15.2,282.5,331.33,269.52
2018,5,16,8,0,153.0,243.0,2.7,15.6,329.0,385.21,310.97
2018,5,16,8,15,198.0,238.0,2.7,15.95,359.5,421.05,338.87
2018,5,16,8,30,243.0,233.0,2.7,16.3,390.0,475.0,380.09
2018,5,16,8,45,218.0,280.0,2.7,16.7,428.0,493.99,391.57
2018,5,16,9,0,193.0,327.0,2.7,17.1,466.0,525.66,412.33
2018,5,16,9,15,164.0,340.0,2.75,17.4,462.5,513.83,401.2
2018,5,16,9,30,135.0,353.0,2.8,17.7,459.0,500.1,388.95
2018,5,16,9,45,182.0,335.5,2.85,18.0,485.0,527.2,410.01
2018,5,16,10,0,229.0,318.0,2.9,18.3,511.0,571.01,442.71
2018,5,16,10,15,398.0,296.5,3.0,18.45,644.5,732.94,563.2
2018,5,16,10,30,567.0,275.0,3.1,18.6,778.0,881.51,669.14
2018,5,16,10,45,570.5,288.0,3.15,18.8,803.5,892.84,674.59
2018,5,16,11,0,574.0,301.0,3.2,19.0,829.0,899.73,678.24
2018,5,16,11,15,712.5,231.0,3.2,19.15,895.0,959.37,720.83
2018,5,16,11,30,851.0,161.0,3.2,19.3,961.0,1002.65,748.64
2018,5,16,11,45,724.0,220.0,3.2,19.4,903.0,927.56,697.22
2018,5,16,12,0,597.0,279.0,3.2,19.5,845.0,845.0,638.56
2018,5,16,12,15,748.0,210.5,3.25,19.55,917.5,896.23,677.03
2018,5,16,12,30,899.0,142.0,3.3,19.6,990.0,924.63,696.34
2018,5,16,12,45,892.0,144.0,3.35,19.65,978.0,889.0,672.16
2018,5,16,13,0,885.0,146.0,3.4,19.7,966.0,850.91,646.63
2018,5,16,13,15,882.5,144.0,3.45,19.65,948.5,810.6,619.57
2018,5,16,13,30,880.0,142.0,3.5,19.6,931.0,767.92,589.98
2018,5,16,13,45,877.0,138.5,3.55,19.6,906.5,721.43,555.81
2018,5,16,14,0,874.0,135.0,3.6,19.6,882.0,672.97,519.33
2018,5,16,14,15,867.5,132.0,3.6,19.45,851.0,621.1,479.41
2018,5,16,14,30,861.0,129.0,3.6,19.3,820.0,567.98,437.38
2018,5,16,14,45,853.0,125.0,3.65,19.15,783.0,510.08,390.57
2018,5,16,15,0,845.0,121.0,3.7,19.0,746.0,452.87,342.73
2018,5,16,15,15,830.5,118.5,3.7,19.0,703.0,394.26,292.24
2018,5,16,15,30,816.0,116.0,3.7,19.0,660.0,336.33,241.31
2018,5,16,15,45,799.5,112.0,3.75,18.45,614.0,277.66,190.09
2018,5,16,16,0,783.0,108.0,3.8,17.9,568.0,220.44,141.16
2018,5,16,16,15,762.0,103.0,3.8,17.5,518.5,163.59,96.78
2018,5,16,16,30,741.0,98.0,3.8,17.1,469.0,103.05,58.68
2018,5,16,16,45,711.5,92.5,3.75,16.7,417.5,61.89,48.85
2018,5,16,17,0,682.0,87.0,3.7,16.3,366.0,59.95,47.42
2018,5,16,17,15,642.0,81.0,3.65,15.85,315.0,57.42,45.4
2018,5,16,17,30,602.0,75.0,3.6,15.4,264.0,54.77,43.2
2018,5,16,17,45,545.5,67.0,3.5,14.95,214.5,50.26,39.23
2018,5,16,18,0,489.0,59.0,3.4,14.5,165.0,45.57,34.91
2018,5,16,18,15,401.0,49.5,3.15,14.0,121.5,39.26,28.97
2018,5,16,18,30,313.0,40.0,2.9,13.5,78.0,32.76,22.47
2018,5,16,18,45,195.5,26.5,2.6,13.0,46.5,20.87,7.82
2018,5,16,19,0,78.0,13.0,2.3,12.5,15.0,11.82,0.0
2018,5,16,19,15,39.0,6.5,2.2,12.25,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,17,4,45,12.5,3.5,1.55,10.45,3.5,0.0,0.0
2018,5,17,5,0,25.0,7.0,1.7,10.7,7.0,11.4,0.0
2018,5,17,5,15,105.5,19.5,1.95,11.2,28.5,55.96,0.0
2018,5,17,5,30,186.0,32.0,2.2,11.7,50.0,110.15,76.16
2018,5,17,5,45,253.0,42.0,2.45,12.15,81.5,156.58,121.3
2018,5,17,6,0,320.0,52.0,2.7,12.6,113.0,211.1,170.36
2018,5,17,6,15,186.0,48.0,2.75,13.1,86.0,157.38,128.86
2018,5,17,6,30,52.0,44.0,2.8,13.6,59.0,73.54,58.09
2018,5,17,6,45,26.0,64.0,2.8,14.05,71.5,75.17,59.24
2018,5,17,7,0,0.0,84.0,2.8,14.5,84.0,75.12,58.43
2018,5,17,7,15,0.5,108.0,2.8,14.95,108.0,98.24,77.58
2018,5,17,7,30,1.0,132.0,2.8,15.4,132.0,121.51,96.51
2018,5,17,7,45,9.0,162.0,2.75,15.85,167.0,156.71,125.17
2018,5,17,8,0,17.0,192.0,2.7,16.3,202.0,192.62,153.87
2018,5,17,8,15,34.0,225.5,2.7,16.65,247.0,253.26,202.17
2018,5,17,8,30,51.0,259.0,2.7,17.0,292.0,303.88,241.52
2018,5,17,8,45,140.5,282.0,2.7,17.4,381.5,425.27,336.91
2018,5,17,9,0,230.0,305.0,2.7,17.8,471.0,551.93,432.34
2018,5,17,9,15,365.0,282.0,2.7,18.15,562.0,658.83,512.32
2018,5,17,9,30,500.0,259.0,2.7,18.5,653.0,787.26,604.46
2018,5,17,9,45,676.0,194.5,2.75,18.85,750.5,903.91,685.87
2018,5,17,10,0,852.0,130.0,2.8,19.2,848.0,996.79,745.94
2018,5,17,10,15,867.5,126.5,2.85,19.5,877.5,1011.55,753.48
2018,5,17,10,30,883.0,123.0,2.9,19.8,907.0,1022.92,759.61
2018,5,17,10,45,887.0,124.5,3.0,20.1,926.5,1024.29,759.73
2018,5,17,11,0,891.0,126.0,3.1,20.4,946.0,1021.97,757.61
2018,5,17,11,15,893.5,126.5,3.15,20.6,958.0,1013.5,751.43
2018,5,17,11,30,896.0,127.0,3.2,20.8,970.0,1001.44,743.02
2018,5,17,11,45,897.0,126.5,3.3,21.0,974.5,983.46,731.16
2018,5,17,12,0,898.0,126.0,3.4,21.2,979.0,962.11,717.1
2018,5,17,12,15,898.5,125.5,3.55,21.25,976.5,937.04,701.26
2018,5,17,12,30,899.0,125.0,3.7,21.3,974.0,908.82,683.17
2018,5,17,12,45,899.0,122.5,3.8,21.35,964.0,875.35,661.05
2018,5,17,13,0,899.0,120.0,3.9,21.4,954.0,839.02,636.8
2018,5,17,13,15,895.5,119.0,4.0,21.3,936.5,798.6,609.8
2018,5,17,13,30,892.0,118.0,4.1,21.2,919.0,755.82,580.82
2018,5,17,13,45,886.5,116.5,4.2,21.05,894.5,709.09,546.78
2018,5,17,14,0,881.0,115.0,4.3,20.9,870.0,660.56,510.35
2018,5,17,14,15,874.0,113.0,4.4,20.65,839.0,609.15,471.0
2018,5,17,14,30,867.0,111.0,4.5,20.4,808.0,556.52,429.46
2018,5,17,14,45,857.0,109.0,4.55,20.15,771.5,501.48,384.54
2018,5,17,15,0,847.0,107.0,4.6,19.9,735.0,446.01,337.83
2018,5,17,15,15,834.0,105.0,4.6,19.9,693.5,389.25,288.46
2018,5,17,15,30,821.0,103.0,4.6,19.9,652.0,327.66,234.42
2018,5,17,15,45,804.5,100.0,4.6,19.15,606.5,269.68,183.62
2018,5,17,16,0,788.0,97.0,4.6,18.4,561.0,213.11,135.07
2018,5,17,16,15,766.5,93.0,4.55,17.95,512.0,156.82,90.95
2018,5,17,16,30,745.0,89.0,4.5,17.5,463.0,103.02,58.24
2018,5,17,16,45,715.0,85.5,4.45,17.05,413.0,62.79,49.56
2018,5,17,17,0,685.0,82.0,4.4,16.6,363.0,56.25,44.1
2018,5,17,17,15,644.0,77.0,4.3,16.05,312.5,54.31,42.61
2018,5,17,17,30,603.0,72.0,4.2,15.5,262.0,52.3,40.98
2018,5,17,17,45,510.0,68.0,4.05,15.0,208.5,50.81,39.71
2018,5,17,18,0,417.0,64.0,3.9,14.5,155.0,49.54,38.45
2018,5,17,18,15,278.5,52.5,3.8,14.15,106.5,39.93,29.56
2018,5,17,18,30,140.0,41.0,3.7,13.8,58.0,32.74,22.49
2018,5,17,18,45,82.0,25.5,3.6,13.45,34.5,20.69,8.36
2018,5,17,19,0,24.0,10.0,3.5,13.1,11.0,9.1,0.0
2018,5,17,19,15,12.0,5.0,3.45,12.95,5.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,18,4,45,2.0,1.0,2.7,11.55,1.0,0.0,0.0
2018,5,18,5,0,4.0,2.0,2.7,11.6,2.0,2.62,0.0
2018,5,18,5,15,35.5,8.5,2.85,11.85,12.0,19.8,0.0
2018,5,18,5,30,67.0,15.0,3.0,12.1,22.0,47.16,30.16
2018,5,18,5,45,45.5,13.5,3.1,12.35,19.5,33.76,22.25
2018,5,18,6,0,24.0,12.0,3.2,12.6,17.0,24.73,15.49
2018,5,18,6,15,12.0,15.0,3.2,12.95,17.5,20.86,12.43
2018,5,18,6,30,0.0,18.0,3.2,13.3,18.0,15.83,8.03
2018,5,18,6,45,0.0,35.5,3.25,13.65,35.5,31.28,21.31
2018,5,18,7,0,0.0,53.0,3.3,14.0,53.0,46.79,34.48
2018,5,18,7,15,0.0,65.0,3.25,14.3,65.0,57.45,43.36
2018,5,18,7,30,0.0,77.0,3.2,14.6,77.0,68.13,52.15
2018,5,18,7,45,0.0,87.0,3.2,14.9,87.0,77.05,59.36
2018,5,18,8,0,0.0,97.0,3.2,15.2,97.0,86.23,66.72
2018,5,18,8,15,0.0,110.5,3.2,15.6,110.5,98.71,76.7
2018,5,18,8,30,0.0,124.0,3.2,16.0,124.0,111.22,86.6
2018,5,18,8,45,1.5,146.0,3.15,16.35,147.0,133.13,104.12
2018,5,18,9,0,3.0,168.0,3.1,16.7,170.0,155.17,121.54
2018,5,18,9,15,4.5,178.0,3.1,17.15,181.5,165.89,129.67
2018,5,18,9,30,6.0,188.0,3.1,17.6,193.0,176.64,137.8
2018,5,18,9,45,10.5,221.0,3.1,18.0,230.0,212.2,165.58
2018,5,18,10,0,15.0,254.0,3.1,18.4,267.0,247.87,193.01
2018,5,18,10,15,26.5,299.0,3.15,18.7,322.5,316.03,245.4
2018,5,18,10,30,38.0,344.0,3.2,19.0,378.0,371.79,287.32
2018,5,18,10,45,107.0,353.0,3.2,19.35,451.0,462.8,357.11
2018,5,18,11,0,176.0,362.0,3.2,19.7,524.0,537.06,412.83
2018,5,18,11,15,253.5,355.0,3.3,19.9,592.0,613.95,470.12
2018,5,18,11,30,331.0,348.0,3.4,20.1,660.0,674.23,514.66
2018,5,18,11,45,397.5,349.5,3.45,20.3,726.0,739.45,561.22
2018,5,18,12,0,464.0,351.0,3.5,20.5,792.0,788.06,595.61
2018,5,18,12,15,535.0,317.5,3.6,20.5,824.5,802.83,607.78
2018,5,18,12,30,606.0,284.0,3.7,20.5,857.0,812.22,616.26
2018,5,18,12,45,624.5,273.5,3.8,20.5,858.5,792.87,603.24
2018,5,18,13,0,643.0,263.0,3.9,20.5,860.0,770.38,587.93
2018,5,18,13,15,607.5,276.0,3.95,20.35,831.5,723.75,554.15
2018,5,18,13,30,572.0,289.0,4.0,20.2,803.0,677.81,520.5
2018,5,18,13,45,548.5,291.0,4.05,20.05,773.0,633.19,487.57
2018,5,18,14,0,525.0,293.0,4.1,19.9,743.0,588.19,453.8
2018,5,18,14,15,494.5,298.5,4.1,19.65,710.5,542.92,419.18
2018,5,18,14,30,464.0,304.0,4.1,19.4,678.0,499.46,385.36
2018,5,18,14,45,594.5,236.0,4.05,19.15,692.0,476.23,366.23
2018,5,18,15,0,725.0,168.0,4.0,18.9,706.0,438.06,333.14
2018,5,18,15,15,685.5,169.5,4.0,18.9,655.0,379.46,283.79
2018,5,18,15,30,646.0,171.0,4.0,18.9,604.0,324.62,237.01
2018,5,18,15,45,672.5,147.0,4.05,18.15,570.0,269.93,188.89
2018,5,18,16,0,699.0,123.0,4.1,17.4,536.0,212.22,138.47
2018,5,18,16,15,630.0,130.0,4.15,16.9,478.0,163.16,102.23
2018,5,18,16,30,561.0,137.0,4.2,16.4,420.0,122.58,79.92
2018,5,18,16,45,542.0,125.0,4.2,15.9,374.5,84.1,68.42
2018,5,18,17,0,523.0,113.0,4.2,15.4,329.0,78.28,63.71
2018,5,18,17,15,543.5,97.0,4.15,14.9,294.5,69.05,55.85
2018,5,18,17,30,564.0,81.0,4.1,14.4,260.0,59.15,47.26
2018,5,18,17,45,503.0,72.5,4.05,13.9,211.0,54.43,43.12
2018,5,18,18,0,442.0,64.0,4.0,13.4,162.0,49.51,38.61
2018,5,18,18,15,321.0,53.5,3.9,13.1,115.0,40.78,30.47
2018,5,18,18,30,200.0,43.0,3.8,12.8,68.0,33.18,23.04
2018,5,18,18,45,121.5,28.5,3.7,12.5,41.5,22.31,10.14
2018,5,18,19,0,43.0,14.0,3.6,12.2,15.0,12.73,0.0
2018,5,18,19,15,21.5,7.0,3.6,12.1,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,19,4,45,3.0,1.0,4.0,11.35,1.0,0.0,0.0
2018,5,19,5,0,6.0,2.0,4.0,11.4,2.0,3.03,0.0
2018,5,19,5,15,23.0,7.0,4.05,11.5,9.0,14.67,0.0
2018,5,19,5,30,40.0,12.0,4.1,11.6,16.0,28.38,16.12
2018,5,19,5,45,20.0,11.0,4.15,11.75,13.0,18.52,9.77
2018,5,19,6,0,0.0,10.0,4.2,11.9,10.0,8.78,1.89
2018,5,19,6,15,0.0,14.0,4.2,12.05,14.0,12.3,4.99
2018,5,19,6,30,0.0,18.0,4.2,12.2,18.0,15.83,8.07
2018,5,19,6,45,1.0,41.0,4.25,12.4,41.5,36.74,26.15
2018,5,19,7,0,2.0,64.0,4.3,12.6,65.0,57.84,44.18
2018,5,19,7,15,3.0,96.0,4.3,13.0,97.5,88.17,69.77
2018,5,19,7,30,4.0,128.0,4.3,13.4,130.0,119.63,95.87
2018,5,19,7,45,4.0,140.0,4.35,13.8,142.0,130.8,104.68
2018,5,19,8,0,4.0,152.0,4.4,14.2,154.0,141.99,113.42
2018,5,19,8,15,7.0,173.0,4.4,14.55,177.0,164.53,131.52
2018,5,19,8,30,10.0,194.0,4.4,14.9,200.0,187.26,149.54
2018,5,19,8,45,15.0,216.0,4.45,15.2,226.0,212.92,169.87
2018,5,19,9,0,20.0,238.0,4.5,15.5,252.0,238.77,190.13
2018,5,19,9,15,36.5,281.0,4.5,15.85,309.0,311.38,247.45
2018,5,19,9,30,53.0,324.0,4.5,16.2,366.0,371.78,294.02
2018,5,19,9,45,75.5,350.5,4.55,16.5,413.0,420.65,331.46
2018,5,19,10,0,98.0,377.0,4.6,16.8,460.0,469.45,368.35
2018,5,19,10,15,160.5,392.5,4.65,17.05,533.0,562.47,439.33
2018,5,19,10,30,223.0,408.0,4.7,17.3,606.0,638.51,496.26
2018,5,19,10,45,240.5,419.0,4.75,17.5,637.0,678.17,524.39
2018,5,19,11,0,258.0,430.0,4.8,17.7,668.0,700.83,540.36
2018,5,19,11,15,290.5,419.0,4.8,17.8,690.5,714.26,550.51
2018,5,19,11,30,323.0,408.0,4.8,17.9,713.0,725.66,559.21
2018,5,19,11,45,393.5,385.5,4.85,18.0,759.0,769.23,592.18
2018,5,19,12,0,464.0,363.0,4.9,18.1,805.0,798.81,614.83
2018,5,19,12,15,610.0,291.5,4.95,18.05,870.5,845.53,652.35
2018,5,19,12,30,756.0,220.0,5.0,18.0,936.0,884.03,682.94
2018,5,19,12,45,808.0,191.5,5.05,17.95,949.5,867.62,671.68
2018,5,19,13,0,860.0,163.0,5.1,17.9,963.0,851.18,660.76
2018,5,19,13,15,863.5,158.0,5.1,17.8,948.5,812.51,633.65
2018,5,19,13,30,867.0,153.0,5.1,17.7,934.0,771.11,603.39
2018,5,19,13,45,859.5,152.0,5.15,17.55,908.5,723.17,567.41
2018,5,19,14,0,852.0,151.0,5.2,17.4,883.0,673.72,529.43
2018,5,19,14,15,828.5,155.5,5.2,17.2,846.0,618.39,485.82
2018,5,19,14,30,805.0,160.0,5.2,17.0,809.0,563.54,441.52
2018,5,19,14,45,782.0,161.0,5.2,16.85,768.0,506.89,394.69
2018,5,19,15,0,759.0,162.0,5.2,16.7,727.0,447.56,344.72
2018,5,19,15,15,632.5,193.5,5.2,16.7,646.0,379.67,288.56
2018,5,19,15,30,506.0,225.0,5.2,16.7,565.0,324.24,243.32
2018,5,19,15,45,449.0,222.5,5.15,16.15,508.5,273.4,201.61
2018,5,19,16,0,392.0,220.0,5.1,15.6,452.0,229.01,166.38
2018,5,19,16,15,414.5,195.0,5.05,15.2,421.5,185.07,130.27
2018,5,19,16,30,437.0,170.0,5.0,14.8,391.0,138.9,97.59
2018,5,19,16,45,415.0,154.5,4.95,14.45,346.5,103.13,85.5
2018,5,19,17,0,393.0,139.0,4.9,14.1,302.0,94.97,78.74
2018,5,19,17,15,380.5,121.0,4.8,13.65,261.5,84.62,69.94
2018,5,19,17,30,368.0,103.0,4.7,13.2,221.0,73.68,60.45
2018,5,19,17,45,284.5,78.5,4.6,12.75,160.0,57.06,45.67
2018,5,19,18,0,201.0,54.0,4.5,12.3,99.0,39.82,30.12
2018,5,19,18,15,156.0,44.5,4.4,12.0,74.0,35.65,26.09
2018,5,19,18,30,111.0,35.0,4.3,11.7,49.0,28.26,18.94
2018,5,19,18,45,56.0,19.5,4.15,11.4,26.5,16.09,6.16
2018,5,19,19,0,1.0,4.0,4.0,11.1,4.0,3.64,0.0
2018,5,19,19,15,0.5,2.0,4.0,11.05,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,3.65,11.05,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,3.7,11.1,2.0,1.82,0.0
2018,5,20,5,15,6.5,7.0,3.7,11.2,7.5,7.94,0.0
2018,5,20,5,30,13.0,12.0,3.7,11.3,13.0,16.49,7.31
2018,5,20,5,45,6.5,12.0,3.75,11.4,12.5,13.18,5.44
2018,5,20,6,0,0.0,12.0,3.8,11.5,12.0,10.54,3.42
2018,5,20,6,15,0.0,19.5,3.85,11.7,19.5,17.14,9.21
2018,5,20,6,30,0.0,27.0,3.9,11.9,27.0,23.76,14.97
2018,5,20,6,45,0.0,45.0,3.9,12.05,45.0,39.69,28.71
2018,5,20,7,0,0.0,63.0,3.9,12.2,63.0,55.66,42.34
2018,5,20,7,15,0.5,101.5,3.9,12.4,101.5,91.75,72.88
2018,5,20,7,30,1.0,140.0,3.9,12.6,140.0,129.3,104.13
2018,5,20,7,45,1.5,143.5,3.9,12.8,144.0,132.26,106.13
2018,5,20,8,0,2.0,147.0,3.9,13.0,148.0,135.44,108.35
2018,5,20,8,15,6.5,161.0,3.9,13.0,165.0,152.34,122.14
2018,5,20,8,30,11.0,175.0,3.9,13.0,182.0,169.52,136.06
2018,5,20,8,45,22.5,224.5,3.85,13.05,240.5,228.04,183.61
2018,5,20,9,0,34.0,274.0,3.8,13.1,299.0,302.34,242.75
2018,5,20,9,15,46.5,306.5,3.85,13.2,342.5,347.8,278.2
2018,5,20,9,30,59.0,339.0,3.9,13.3,386.0,393.34,313.34
2018,5,20,9,45,48.5,334.5,3.9,13.35,374.0,376.93,299.48
2018,5,20,10,0,38.0,330.0,3.9,13.4,362.0,360.38,285.77
2018,5,20,10,15,34.5,338.0,3.95,13.65,368.0,363.55,287.5
2018,5,20,10,30,31.0,346.0,4.0,13.9,374.0,366.44,288.99
2018,5,20,10,45,50.0,385.5,4.05,14.15,431.5,423.45,332.89
2018,5,20,11,0,69.0,425.0,4.1,14.4,489.0,479.5,375.21
2018,5,20,11,15,123.0,422.0,4.15,14.85,537.5,539.46,421.15
2018,5,20,11,30,177.0,419.0,4.2,15.3,586.0,583.06,454.32
2018,5,20,11,45,275.0,406.0,4.25,15.7,667.0,666.58,517.66
2018,5,20,12,0,373.0,393.0,4.3,16.1,748.0,733.48,567.55
2018,5,20,12,15,362.5,407.0,4.35,16.4,751.5,722.12,557.81
2018,5,20,12,30,352.0,421.0,4.4,16.7,755.0,709.36,547.54
2018,5,20,12,45,432.5,394.5,4.45,17.0,800.5,739.6,570.8
2018,5,20,13,0,513.0,368.0,4.5,17.3,846.0,758.55,585.36
2018,5,20,13,15,520.0,354.5,4.55,17.2,831.0,725.35,561.64
2018,5,20,13,30,527.0,341.0,4.6,17.1,816.0,690.38,536.47
2018,5,20,13,45,511.5,333.0,4.65,17.0,784.0,643.03,501.31
2018,5,20,14,0,496.0,325.0,4.7,16.9,752.0,596.01,465.8
2018,5,20,14,15,572.5,277.0,4.7,16.45,752.5,570.39,447.14
2018,5,20,14,30,649.0,229.0,4.7,16.0,753.0,536.14,420.46
2018,5,20,14,45,614.5,230.0,4.75,15.55,708.0,480.87,375.99
2018,5,20,15,0,580.0,231.0,4.8,15.1,663.0,428.44,332.87
2018,5,20,15,15,533.0,231.0,4.8,15.1,610.5,373.31,286.6
2018,5,20,15,30,486.0,231.0,4.8,15.1,558.0,322.87,243.96
2018,5,20,15,45,454.5,220.5,4.7,14.25,509.5,273.48,202.72
2018,5,20,16,0,423.0,210.0,4.6,13.4,461.0,227.72,165.22
2018,5,20,16,15,238.5,195.5,4.5,13.1,334.5,171.16,127.38
2018,5,20,16,30,54.0,181.0,4.4,12.8,208.0,145.77,115.76
2018,5,20,16,45,78.0,164.0,4.35,12.55,199.0,128.6,108.43
2018,5,20,17,0,102.0,147.0,4.3,12.3,190.0,110.86,93.28
2018,5,20,17,15,149.0,134.0,4.2,12.2,187.0,102.2,85.91
2018,5,20,17,30,196.0,121.0,4.1,12.1,184.0,89.08,74.43
2018,5,20,17,45,156.5,100.5,4.0,11.95,145.0,78.5,64.99
2018,5,20,18,0,117.0,80.0,3.9,11.8,106.0,63.49,51.37
2018,5,20,18,15,93.0,61.5,3.8,11.75,79.0,49.55,38.47
2018,5,20,18,30,69.0,43.0,3.7,11.7,52.0,35.32,25.12
2018,5,20,18,45,38.5,27.5,3.6,11.65,32.0,22.95,11.63
2018,5,20,19,0,8.0,12.0,3.5,11.6,12.0,10.91,0.0
2018,5,20,19,15,4.0,6.0,3.45,11.55,6.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,21,4,45,7.5,4.0,1.7,11.05,4.0,0.0,0.0
2018,5,21,5,0,15.0,8.0,1.7,11.1,8.0,10.29,0.0
2018,5,21,5,15,82.5,25.5,1.7,11.3,33.0,54.63,3.32
2018,5,21,5,30,150.0,43.0,1.7,11.5,58.0,105.85,75.79
2018,5,21,5,45,239.0,58.0,1.75,11.75,98.0,169.69,132.72
2018,5,21,6,0,328.0,73.0,1.8,12.0,138.0,238.57,192.9
2018,5,21,6,15,395.5,84.0,1.75,12.35,185.0,302.12,248.1
2018,5,21,6,30,463.0,95.0,1.7,12.7,232.0,372.41,307.26
2018,5,21,6,45,513.0,103.0,1.65,13.05,281.5,435.08,358.42
2018,5,21,7,0,563.0,111.0,1.6,13.4,331.0,507.0,414.78
2018,5,21,7,15,601.5,117.0,1.55,13.95,381.5,567.83,460.26
2018,5,21,7,30,640.0,123.0,1.5,14.5,432.0,630.22,505.27
2018,5,21,7,45,669.5,127.5,1.45,15.05,481.5,685.15,543.15
2018,5,21,8,0,699.0,132.0,1.4,15.6,531.0,740.11,578.81
2018,5,21,8,15,721.5,135.0,1.35,16.2,577.5,787.11,607.67
2018,5,21,8,30,744.0,138.0,1.3,16.8,624.0,832.93,635.03
2018,5,21,8,45,762.5,140.5,1.3,17.4,667.5,867.87,655.07
2018,5,21,9,0,781.0,143.0,1.3,18.0,711.0,906.03,677.07
2018,5,21,9,15,799.0,143.0,1.45,18.55,750.5,938.7,697.45
2018,5,21,9,30,817.0,143.0,1.6,19.1,790.0,968.77,716.04
2018,5,21,9,45,834.5,140.5,1.7,19.6,825.0,992.78,730.1
2018,5,21,10,0,852.0,138.0,1.8,20.1,860.0,1002.33,734.88
2018,5,21,10,15,859.0,139.0,1.95,20.5,886.5,1013.11,741.63
2018,5,21,10,30,866.0,140.0,2.1,20.9,913.0,1020.39,746.13
2018,5,21,10,45,870.5,141.5,2.25,21.3,932.5,1022.1,747.09
2018,5,21,11,0,875.0,143.0,2.4,21.7,952.0,1020.18,745.8
2018,5,21,11,15,877.5,143.5,2.55,22.0,964.0,1011.71,740.6
2018,5,21,11,30,880.0,144.0,2.7,22.3,976.0,999.73,733.16
2018,5,21,11,45,881.5,144.0,2.85,22.55,981.0,982.87,722.67
2018,5,21,12,0,883.0,144.0,3.0,22.8,986.0,962.69,709.97
2018,5,21,12,15,879.5,145.5,3.1,22.85,982.5,936.13,693.14
2018,5,21,12,30,876.0,147.0,3.2,22.9,979.0,906.7,674.31
2018,5,21,12,45,870.0,148.5,3.35,22.95,967.5,872.43,652.37
2018,5,21,13,0,864.0,150.0,3.5,23.0,956.0,835.75,628.52
2018,5,21,13,15,860.0,148.5,3.6,22.9,938.0,795.83,602.24
2018,5,21,13,30,856.0,147.0,3.7,22.8,920.0,753.72,573.3
2018,5,21,13,45,849.5,145.0,3.8,22.65,895.0,707.5,540.0
2018,5,21,14,0,843.0,143.0,3.9,22.5,870.0,661.02,505.56
2018,5,21,14,15,834.5,140.5,4.0,22.25,838.5,609.1,466.38
2018,5,21,14,30,826.0,138.0,4.1,22.0,807.0,556.28,425.28
2018,5,21,14,45,815.0,135.0,4.15,21.7,770.0,501.18,381.14
2018,5,21,15,0,804.0,132.0,4.2,21.4,733.0,445.94,335.48
2018,5,21,15,15,789.5,129.0,4.2,21.4,691.0,389.52,287.28
2018,5,21,15,30,775.0,126.0,4.2,21.4,649.0,333.84,238.77
2018,5,21,15,45,757.5,121.5,4.25,20.45,603.5,277.23,190.18
2018,5,21,16,0,740.0,117.0,4.3,19.5,558.0,216.56,139.2
2018,5,21,16,15,717.5,112.0,4.3,18.9,509.5,161.83,96.47
2018,5,21,16,30,695.0,107.0,4.3,18.3,461.0,109.76,64.07
2018,5,21,16,45,664.0,101.5,4.3,17.65,411.0,67.35,53.37
2018,5,21,17,0,633.0,96.0,4.3,17.0,361.0,65.7,52.28
2018,5,21,17,15,589.5,90.0,4.3,16.25,311.0,63.47,50.63
2018,5,21,17,30,546.0,84.0,4.3,15.5,261.0,61.13,48.8
2018,5,21,17,45,479.5,75.5,4.25,14.8,211.0,56.48,44.79
2018,5,21,18,0,413.0,67.0,4.2,14.1,161.0,50.23,39.17
2018,5,21,18,15,262.0,46.0,4.15,13.6,100.5,34.79,25.19
2018,5,21,18,30,111.0,25.0,4.1,13.1,40.0,18.99,10.87
2018,5,21,18,45,64.0,15.5,4.1,12.65,23.5,12.95,4.28
2018,5,21,19,0,17.0,6.0,4.1,12.2,7.0,5.46,0.0
2018,5,21,19,15,8.5,3.0,4.1,12.05,3.5,2.73,0.0
2018,5,21,19,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,3.0,11.25,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,3.0,11.3,3.0,4.14,0.0
2018,5,22,5,15,37.5,10.0,3.05,11.5,13.5,22.28,0.0
2018,5,22,5,30,68.0,17.0,3.1,11.7,24.0,43.56,28.13
2018,5,22,5,45,64.0,16.5,3.2,11.85,26.0,49.43,35.41
2018,5,22,6,0,60.0,16.0,3.3,12.0,28.0,49.52,36.7
2018,5,22,6,15,30.0,16.5,3.25,12.25,22.5,33.87,23.82
2018,5,22,6,30,0.0,17.0,3.2,12.5,17.0,14.95,7.3
2018,5,22,6,45,0.0,30.0,3.2,12.75,30.0,26.42,17.2
2018,5,22,7,0,0.0,43.0,3.2,13.0,43.0,37.93,27.02
2018,5,22,7,15,0.0,52.0,3.2,13.25,52.0,45.91,33.71
2018,5,22,7,30,0.0,61.0,3.2,13.5,61.0,53.91,40.33
2018,5,22,7,45,0.0,68.0,3.2,13.8,68.0,60.15,45.39
2018,5,22,8,0,0.0,75.0,3.2,14.1,75.0,66.4,50.41
2018,5,22,8,15,0.0,96.0,3.25,14.55,96.0,85.22,65.82
2018,5,22,8,30,0.0,117.0,3.3,15.0,117.0,104.64,81.51
2018,5,22,8,45,3.0,149.0,3.35,15.5,151.0,137.25,107.88
2018,5,22,9,0,6.0,181.0,3.4,16.0,185.0,170.24,134.13
2018,5,22,9,15,4.5,172.0,3.45,16.35,175.0,160.11,125.42
2018,5,22,9,30,3.0,163.0,3.5,16.7,165.0,150.11,116.94
2018,5,22,9,45,5.0,175.0,3.6,17.1,179.0,163.21,127.15
2018,5,22,10,0,7.0,187.0,3.7,17.5,193.0,176.31,137.27
2018,5,22,10,15,9.5,212.5,3.75,17.75,221.0,202.54,157.76
2018,5,22,10,30,12.0,238.0,3.8,18.0,249.0,228.71,178.01
2018,5,22,10,45,13.5,255.5,3.9,18.25,268.0,246.23,191.35
2018,5,22,11,0,15.0,273.0,4.0,18.5,287.0,263.58,204.5
2018,5,22,11,15,15.0,273.0,4.05,18.6,287.0,262.89,203.73
2018,5,22,11,30,15.0,273.0,4.1,18.7,287.0,262.11,202.97
2018,5,22,11,45,16.5,282.5,4.15,18.8,298.0,271.43,210.09
2018,5,22,12,0,18.0,292.0,4.2,18.9,309.0,280.48,216.99
2018,5,22,12,15,24.5,314.5,4.25,18.8,337.5,313.02,242.26
2018,5,22,12,30,31.0,337.0,4.3,18.7,366.0,336.66,260.57
2018,5,22,12,45,54.5,345.0,4.35,18.65,396.0,360.2,279.36
2018,5,22,13,0,78.0,353.0,4.4,18.6,426.0,381.66,296.44
2018,5,22,13,15,127.0,356.5,4.4,18.45,472.5,420.22,327.06
2018,5,22,13,30,176.0,360.0,4.4,18.3,519.0,449.05,349.87
2018,5,22,13,45,122.0,353.5,4.4,18.2,462.5,394.61,307.4
2018,5,22,14,0,68.0,347.0,4.4,18.1,406.0,344.64,268.44
2018,5,22,14,15,77.5,333.5,4.4,17.9,398.5,332.29,259.45
2018,5,22,14,30,87.0,320.0,4.4,17.7,391.0,319.0,249.44
2018,5,22,14,45,86.5,305.0,4.4,17.5,372.5,298.78,233.8
2018,5,22,15,0,86.0,290.0,4.4,17.3,354.0,278.67,218.09
2018,5,22,15,15,285.0,230.0,4.4,17.3,426.0,287.33,221.42
2018,5,22,15,30,484.0,170.0,4.4,17.3,498.0,277.0,205.96
2018,5,22,15,45,328.0,197.0,4.35,16.8,412.5,226.04,167.4
2018,5,22,16,0,172.0,224.0,4.3,16.3,327.0,205.18,155.86
2018,5,22,16,15,159.5,214.5,4.25,15.95,303.5,181.98,138.17
2018,5,22,16,30,147.0,205.0,4.2,15.6,280.0,159.97,123.15
2018,5,22,16,45,203.0,177.0,4.15,15.25,269.0,130.77,109.13
2018,5,22,17,0,259.0,149.0,4.1,14.9,258.0,106.7,88.68
2018,5,22,17,15,267.5,132.0,4.0,14.45,231.5,96.38,80.03
2018,5,22,17,30,276.0,115.0,3.9,14.0,205.0,85.57,70.77
2018,5,22,17,45,259.5,97.0,3.8,13.55,170.0,73.48,60.14
2018,5,22,18,0,243.0,79.0,3.7,13.1,135.0,60.92,48.86
2018,5,22,18,15,194.5,62.5,3.6,12.75,100.5,48.88,37.78
2018,5,22,18,30,146.0,46.0,3.5,12.4,66.0,36.51,26.19
2018,5,22,18,45,87.5,30.5,3.35,12.1,41.0,24.55,13.54
2018,5,22,19,0,29.0,15.0,3.2,11.8,16.0,13.64,0.0
2018,5,22,19,15,14.5,7.5,3.2,11.7,8.0,6.82,0.0
2018,5,22,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.05,11.35,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.1,11.4,2.0,1.82,0.0
2018,5,23,5,15,0.0,5.0,2.2,11.55,5.0,4.38,0.0
2018,5,23,5,30,0.0,8.0,2.3,11.7,8.0,7.02,0.05
2018,5,23,5,45,0.0,13.0,2.4,11.9,13.0,11.41,4.04
2018,5,23,6,0,0.0,18.0,2.5,12.1,18.0,15.82,7.97
2018,5,23,6,15,0.0,20.5,2.55,12.3,20.5,18.03,9.96
2018,5,23,6,30,0.0,23.0,2.6,12.5,23.0,20.23,11.89
2018,5,23,6,45,0.0,36.0,2.65,12.75,36.0,31.72,21.78
2018,5,23,7,0,0.0,49.0,2.7,13.0,49.0,43.24,31.57
2018,5,23,7,15,0.0,62.0,2.75,13.3,62.0,54.79,41.26
2018,5,23,7,30,0.0,75.0,2.8,13.6,75.0,66.35,50.83
2018,5,23,7,45,0.0,82.0,2.85,13.9,82.0,72.6,55.83
2018,5,23,8,0,0.0,89.0,2.9,14.2,89.0,78.86,60.79
2018,5,23,8,15,0.5,114.5,3.0,14.6,115.0,102.84,80.4
2018,5,23,8,30,1.0,140.0,3.1,15.0,141.0,127.1,99.96
2018,5,23,8,45,1.0,136.5,3.2,15.4,137.5,123.65,96.69
2018,5,23,9,0,1.0,133.0,3.3,15.8,134.0,120.31,93.6
2018,5,23,9,15,1.0,137.5,3.4,16.25,138.5,124.46,96.6
2018,5,23,9,30,1.0,142.0,3.5,16.7,143.0,128.6,99.59
2018,5,23,9,45,1.0,138.0,3.65,17.15,139.0,124.9,96.26
2018,5,23,10,0,1.0,134.0,3.8,17.6,135.0,121.22,93.01
2018,5,23,10,15,4.0,160.0,3.85,17.85,163.5,148.15,114.46
2018,5,23,10,30,7.0,186.0,3.9,18.1,192.0,175.12,135.72
2018,5,23,10,45,9.0,207.5,4.0,18.4,215.5,196.87,152.62
2018,5,23,11,0,11.0,229.0,4.1,18.7,239.0,218.51,169.31
2018,5,23,11,15,12.5,239.0,4.1,18.8,250.5,228.8,177.17
2018,5,23,11,30,14.0,249.0,4.1,18.9,262.0,238.9,184.9
2018,5,23,11,45,19.0,284.0,4.15,19.0,302.0,275.15,212.94
2018,5,23,12,0,24.0,319.0,4.2,19.1,342.0,319.41,246.82
2018,5,23,12,15,23.5,329.0,4.2,19.1,351.5,325.61,251.36
2018,5,23,12,30,23.0,339.0,4.2,19.1,361.0,331.43,255.74
2018,5,23,12,45,32.5,361.0,4.2,19.1,391.5,356.25,274.89
2018,5,23,13,0,42.0,383.0,4.2,19.1,422.0,379.65,292.82
2018,5,23,13,15,71.0,406.0,4.2,19.0,471.0,417.26,322.0
2018,5,23,13,30,100.0,429.0,4.2,18.9,520.0,451.4,348.21
2018,5,23,13,45,220.5,374.0,4.2,18.8,567.0,478.77,371.38
2018,5,23,14,0,341.0,319.0,4.2,18.7,614.0,492.65,383.49
2018,5,23,14,15,601.0,218.5,4.2,18.55,715.5,538.0,419.42
2018,5,23,14,30,861.0,118.0,4.2,18.4,817.0,559.92,434.62
