Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,18,45,388.0,36.5,3.45,19.9,92.0,29.22,19.08
2018,7,11,19,0,287.0,28.0,3.3,19.1,52.0,23.12,11.46
2018,7,11,19,15,162.5,16.5,3.2,18.65,28.5,15.01,0.0
2018,7,11,19,30,38.0,5.0,3.1,18.2,5.0,4.55,0.0
2018,7,11,19,45,19.0,2.5,3.0,17.8,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.8,17.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,4,45,20.5,3.5,1.85,14.5,3.5,0.0,0.0
2018,7,12,5,0,41.0,7.0,2.0,14.7,7.0,13.33,0.0
2018,7,12,5,15,144.0,19.5,2.1,15.2,31.0,59.57,0.0
2018,7,12,5,30,247.0,32.0,2.2,15.7,55.0,119.05,78.44
2018,7,12,5,45,337.0,42.5,2.25,16.25,94.0,177.46,133.0
2018,7,12,6,0,427.0,53.0,2.3,16.8,133.0,245.49,192.26
2018,7,12,6,15,352.0,65.5,2.35,17.55,144.5,246.37,197.54
2018,7,12,6,30,277.0,78.0,2.4,18.3,156.0,241.72,196.0
2018,7,12,6,45,301.0,98.0,2.45,19.0,198.5,292.72,238.18
2018,7,12,7,0,325.0,118.0,2.5,19.7,241.0,345.3,280.14
2018,7,12,7,15,435.0,121.0,2.5,20.4,310.5,436.86,352.34
2018,7,12,7,30,545.0,124.0,2.5,21.1,380.0,544.15,433.73
2018,7,12,7,45,646.5,111.5,2.5,21.8,448.0,630.03,496.77
2018,7,12,8,0,748.0,99.0,2.5,22.5,516.0,718.25,557.49
2018,7,12,8,15,741.5,111.0,2.55,23.25,555.0,753.68,578.89
2018,7,12,8,30,735.0,123.0,2.6,24.0,594.0,785.93,598.11
2018,7,12,8,45,603.5,186.5,2.65,24.7,591.0,764.99,579.96
2018,7,12,9,0,472.0,250.0,2.7,25.4,588.0,721.9,544.23
2018,7,12,9,15,438.5,281.5,2.75,25.9,609.0,733.67,549.56
2018,7,12,9,30,405.0,313.0,2.8,26.4,630.0,741.51,551.76
2018,7,12,9,45,387.5,336.5,2.85,26.95,650.5,739.01,547.64
2018,7,12,10,0,370.0,360.0,2.9,27.5,671.0,748.89,551.81
2018,7,12,10,15,410.0,354.0,2.9,27.85,709.5,796.46,583.14
2018,7,12,10,30,450.0,348.0,2.9,28.2,748.0,829.07,604.07
2018,7,12,10,45,464.5,351.5,2.9,28.55,773.0,843.67,612.28
2018,7,12,11,0,479.0,355.0,2.9,28.9,798.0,855.86,619.03
2018,7,12,11,15,584.0,298.5,2.95,29.25,847.0,896.46,647.72
2018,7,12,11,30,689.0,242.0,3.0,29.6,896.0,933.22,673.03
2018,7,12,11,45,626.5,284.5,3.05,29.9,882.5,898.63,647.72
2018,7,12,12,0,564.0,327.0,3.1,30.2,869.0,862.87,621.86
2018,7,12,12,15,665.5,258.0,3.2,30.45,897.0,872.68,631.38
2018,7,12,12,30,767.0,189.0,3.3,30.7,925.0,869.99,630.52
2018,7,12,12,45,765.0,189.5,3.35,30.95,919.0,842.02,611.83
2018,7,12,13,0,763.0,190.0,3.4,31.2,913.0,811.65,591.67
2018,7,12,13,15,747.5,195.5,3.4,31.1,894.5,772.76,565.54
2018,7,12,13,30,732.0,201.0,3.4,31.0,876.0,734.94,539.27
2018,7,12,13,45,774.5,170.0,3.45,30.9,868.5,701.34,516.93
2018,7,12,14,0,817.0,139.0,3.5,30.8,861.0,662.7,490.26
2018,7,12,14,15,811.5,136.0,3.45,30.4,833.5,616.5,456.81
2018,7,12,14,30,806.0,133.0,3.4,30.0,806.0,567.46,420.44
2018,7,12,14,45,798.5,129.5,3.35,29.65,773.0,515.93,381.08
2018,7,12,15,0,791.0,126.0,3.3,29.3,740.0,463.78,340.03
2018,7,12,15,15,778.5,124.0,3.3,29.3,702.0,410.46,296.55
2018,7,12,15,30,766.0,122.0,3.3,29.3,664.0,357.5,252.29
2018,7,12,15,45,751.5,117.5,3.3,28.35,621.5,302.57,206.75
2018,7,12,16,0,737.0,113.0,3.3,27.4,579.0,248.74,161.85
2018,7,12,16,15,719.0,109.0,3.3,26.8,534.0,196.05,119.25
2018,7,12,16,30,701.0,105.0,3.3,26.2,489.0,139.28,77.97
2018,7,12,16,45,676.5,99.5,3.35,25.55,441.5,88.8,51.48
2018,7,12,17,0,652.0,94.0,3.4,24.9,394.0,62.23,47.48
2018,7,12,17,15,619.0,88.5,3.4,24.2,346.0,60.35,46.2
2018,7,12,17,30,586.0,83.0,3.4,23.5,298.0,58.33,44.74
2018,7,12,17,45,541.0,76.0,3.4,22.75,251.0,54.93,42.02
2018,7,12,18,0,496.0,69.0,3.4,22.0,204.0,51.37,39.04
2018,7,12,18,15,328.5,65.0,3.3,21.45,146.5,48.48,36.45
2018,7,12,18,30,161.0,61.0,3.2,20.9,89.0,47.66,35.39
2018,7,12,18,45,90.0,43.5,3.1,20.35,58.5,34.51,23.47
2018,7,12,19,0,19.0,26.0,3.0,19.8,28.0,22.36,10.67
2018,7,12,19,15,14.0,14.5,2.9,19.6,15.5,13.19,0.0
2018,7,12,19,30,9.0,3.0,2.8,19.4,3.0,2.73,0.0
2018,7,12,19,45,4.5,1.5,2.7,19.15,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.45,18.8,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,13,4,45,1.0,1.5,2.5,16.25,1.5,0.0,0.0
2018,7,13,5,0,2.0,3.0,2.5,16.3,3.0,3.07,0.0
2018,7,13,5,15,1.0,13.5,2.5,16.7,13.5,12.12,0.0
2018,7,13,5,30,0.0,24.0,2.5,17.1,24.0,21.31,10.41
2018,7,13,5,45,2.0,41.5,2.5,17.45,42.0,39.07,26.45
2018,7,13,6,0,4.0,59.0,2.5,17.8,60.0,56.66,41.69
2018,7,13,6,15,74.5,79.0,2.5,18.25,100.0,119.69,94.52
2018,7,13,6,30,145.0,99.0,2.5,18.7,140.0,180.63,145.68
2018,7,13,6,45,140.0,101.0,2.45,19.15,147.0,185.64,150.26
2018,7,13,7,0,135.0,103.0,2.4,19.6,154.0,190.51,154.33
2018,7,13,7,15,70.5,107.0,2.45,20.2,134.0,157.96,126.35
2018,7,13,7,30,6.0,111.0,2.5,20.8,114.0,104.34,80.62
2018,7,13,7,45,17.0,150.5,2.5,21.35,160.0,150.78,118.09
2018,7,13,8,0,28.0,190.0,2.5,21.9,206.0,208.93,163.87
2018,7,13,8,15,20.5,171.0,2.55,22.5,183.0,182.46,141.87
2018,7,13,8,30,13.0,152.0,2.6,23.1,160.0,148.83,114.46
2018,7,13,8,45,17.5,176.5,2.7,23.7,188.5,176.29,135.67
2018,7,13,9,0,22.0,201.0,2.8,24.3,217.0,214.16,164.53
2018,7,13,9,15,111.0,265.5,2.8,24.85,351.5,378.71,291.39
2018,7,13,9,30,200.0,330.0,2.8,25.4,486.0,533.19,404.54
2018,7,13,9,45,375.0,289.0,2.85,26.0,598.0,692.84,519.8
2018,7,13,10,0,550.0,248.0,2.9,26.6,710.0,829.69,614.86
2018,7,13,10,15,659.0,208.5,2.9,27.05,780.5,899.71,660.52
2018,7,13,10,30,768.0,169.0,2.9,27.5,851.0,960.14,697.62
2018,7,13,10,45,795.5,158.5,2.95,28.0,879.5,974.43,704.66
2018,7,13,11,0,823.0,148.0,3.0,28.5,908.0,973.46,702.31
2018,7,13,11,15,815.0,156.5,3.05,28.85,919.0,976.99,703.52
2018,7,13,11,30,807.0,165.0,3.1,29.2,930.0,965.24,694.95
2018,7,13,11,45,808.0,164.5,3.2,29.6,935.5,950.0,684.55
2018,7,13,12,0,809.0,164.0,3.3,30.0,941.0,931.58,672.14
2018,7,13,12,15,823.0,155.0,3.35,30.15,945.0,913.83,660.57
2018,7,13,12,30,837.0,146.0,3.4,30.3,949.0,884.18,641.19
2018,7,13,12,45,850.5,135.0,3.45,30.5,945.5,858.87,624.59
2018,7,13,13,0,864.0,124.0,3.5,30.7,942.0,830.07,605.59
2018,7,13,13,15,861.5,123.5,3.5,30.75,928.0,794.36,582.02
2018,7,13,13,30,859.0,123.0,3.5,30.8,914.0,756.27,556.72
2018,7,13,13,45,855.5,120.5,3.55,30.85,892.5,713.53,527.38
2018,7,13,14,0,852.0,118.0,3.6,30.9,871.0,668.82,495.21
2018,7,13,14,15,845.5,116.5,3.6,30.75,843.5,621.33,460.46
2018,7,13,14,30,839.0,115.0,3.6,30.6,816.0,572.52,423.8
2018,7,13,14,45,831.0,112.5,3.6,30.5,782.5,521.02,384.05
2018,7,13,15,0,823.0,110.0,3.6,30.4,749.0,468.79,342.56
2018,7,13,15,15,811.5,108.0,3.6,30.4,710.5,415.06,298.65
2018,7,13,15,30,800.0,106.0,3.6,30.4,672.0,356.46,250.1
2018,7,13,15,45,785.5,103.5,3.6,29.9,629.5,301.24,203.77
2018,7,13,16,0,771.0,101.0,3.6,29.4,587.0,247.04,158.18
2018,7,13,16,15,753.0,97.0,3.6,28.95,541.0,192.35,114.04
2018,7,13,16,30,735.0,93.0,3.6,28.5,495.0,139.57,76.17
2018,7,13,16,45,710.0,89.0,3.6,28.05,447.0,88.62,50.09
2018,7,13,17,0,685.0,85.0,3.6,27.6,399.0,56.31,41.97
2018,7,13,17,15,652.0,80.5,3.65,26.85,350.5,54.86,41.04
2018,7,13,17,30,619.0,76.0,3.7,26.1,302.0,53.31,39.97
2018,7,13,17,45,573.5,70.0,3.7,25.35,254.5,50.45,37.73
2018,7,13,18,0,528.0,64.0,3.7,24.6,207.0,47.47,35.26
2018,7,13,18,15,463.0,56.0,3.65,23.75,162.5,42.61,31.05
2018,7,13,18,30,398.0,48.0,3.6,22.9,118.0,37.58,26.49
2018,7,13,18,45,305.0,38.0,3.55,22.1,81.5,30.49,19.89
2018,7,13,19,0,212.0,28.0,3.5,21.3,45.0,22.0,10.11
2018,7,13,19,15,118.0,16.0,3.5,20.75,24.5,14.55,0.0
2018,7,13,19,30,24.0,4.0,3.5,20.2,4.0,3.64,0.0
2018,7,13,19,45,12.0,2.0,3.45,19.7,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.4,18.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,18.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,2.9,15.3,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,2.9,15.4,5.0,9.95,0.0
2018,7,14,5,15,140.5,17.5,3.0,15.8,28.5,55.91,0.0
2018,7,14,5,30,249.0,30.0,3.1,16.2,52.0,118.12,75.8
2018,7,14,5,45,341.5,39.0,3.15,16.65,90.0,175.19,130.71
2018,7,14,6,0,434.0,48.0,3.2,17.1,128.0,242.68,189.93
2018,7,14,6,15,466.0,56.0,3.15,17.6,165.5,291.49,233.91
2018,7,14,6,30,498.0,64.0,3.1,18.1,203.0,343.02,278.62
2018,7,14,6,45,496.5,76.5,3.1,18.65,238.5,383.36,312.58
2018,7,14,7,0,495.0,89.0,3.1,19.2,274.0,422.41,343.98
2018,7,14,7,15,479.5,109.0,3.1,19.85,309.5,452.5,366.8
2018,7,14,7,30,464.0,129.0,3.1,20.5,345.0,486.28,391.35
2018,7,14,7,45,558.5,124.0,3.1,21.15,413.0,578.53,461.0
2018,7,14,8,0,653.0,119.0,3.1,21.8,481.0,669.84,527.06
2018,7,14,8,15,726.0,106.0,3.15,22.45,542.0,735.66,571.4
2018,7,14,8,30,799.0,93.0,3.2,23.1,603.0,807.27,618.87
2018,7,14,8,45,813.5,95.5,3.2,23.75,646.0,838.76,637.06
2018,7,14,9,0,828.0,98.0,3.2,24.4,689.0,875.56,658.94
2018,7,14,9,15,839.5,99.5,3.3,24.9,727.5,906.06,677.25
2018,7,14,9,30,851.0,101.0,3.4,25.4,766.0,933.84,693.66
2018,7,14,9,45,859.5,102.5,3.45,25.9,799.0,955.77,705.8
2018,7,14,10,0,868.0,104.0,3.5,26.4,832.0,974.51,715.87
2018,7,14,10,15,874.0,105.5,3.6,26.8,859.5,987.43,722.78
2018,7,14,10,30,880.0,107.0,3.7,27.2,887.0,996.88,727.53
2018,7,14,10,45,871.5,116.5,3.8,27.55,905.0,996.5,726.12
2018,7,14,11,0,863.0,126.0,3.9,27.9,923.0,992.26,722.36
2018,7,14,11,15,816.0,158.0,4.0,28.0,921.0,980.13,714.26
2018,7,14,11,30,769.0,190.0,4.1,28.1,919.0,953.33,696.59
2018,7,14,11,45,731.0,214.0,4.2,28.2,911.0,932.11,682.7
2018,7,14,12,0,693.0,238.0,4.3,28.3,903.0,901.25,662.3
2018,7,14,12,15,679.0,249.5,4.35,28.2,901.0,878.43,646.98
2018,7,14,12,30,665.0,261.0,4.4,28.1,899.0,853.29,629.81
2018,7,14,12,45,734.5,216.0,4.5,27.95,915.0,846.31,627.55
2018,7,14,13,0,804.0,171.0,4.6,27.8,931.0,829.69,617.32
2018,7,14,13,15,840.0,144.5,4.6,27.6,927.5,796.1,595.1
2018,7,14,13,30,876.0,118.0,4.6,27.4,924.0,765.23,574.72
2018,7,14,13,45,803.5,159.0,4.65,27.2,884.5,713.33,537.42
2018,7,14,14,0,731.0,200.0,4.7,27.0,845.0,661.28,498.58
2018,7,14,14,15,753.5,179.5,4.7,26.7,825.5,619.09,467.82
2018,7,14,14,30,776.0,159.0,4.7,26.4,806.0,573.55,433.48
2018,7,14,14,45,813.5,130.0,4.7,26.15,783.5,524.82,395.5
2018,7,14,15,0,851.0,101.0,4.7,25.9,761.0,474.58,354.63
2018,7,14,15,15,840.0,99.0,4.7,25.9,722.0,419.54,308.41
2018,7,14,15,30,829.0,97.0,4.7,25.9,683.0,364.52,261.1
2018,7,14,15,45,815.0,94.5,4.7,24.85,640.0,308.5,213.3
2018,7,14,16,0,801.0,92.0,4.7,23.8,597.0,246.85,160.92
2018,7,14,16,15,783.5,88.5,4.65,23.1,550.5,190.87,114.51
2018,7,14,16,30,766.0,85.0,4.6,22.4,504.0,136.71,74.64
2018,7,14,16,45,742.5,81.5,4.55,21.75,455.5,84.32,47.26
2018,7,14,17,0,719.0,78.0,4.5,21.1,407.0,57.06,43.81
2018,7,14,17,15,687.5,74.0,4.4,20.55,358.0,55.52,42.75
2018,7,14,17,30,656.0,70.0,4.3,20.0,309.0,49.16,37.42
2018,7,14,17,45,612.0,64.5,4.25,19.5,260.5,46.48,35.22
2018,7,14,18,0,568.0,59.0,4.2,19.0,212.0,43.68,32.81
2018,7,14,18,15,503.5,52.5,4.1,18.6,167.0,39.89,29.37
2018,7,14,18,30,439.0,46.0,4.0,18.2,122.0,36.0,25.68
2018,7,14,18,45,342.5,36.5,3.9,17.85,84.5,29.26,19.23
2018,7,14,19,0,246.0,27.0,3.8,17.5,47.0,22.27,10.29
2018,7,14,19,15,138.0,15.5,3.8,17.2,25.5,14.1,0.0
2018,7,14,19,30,30.0,4.0,3.8,16.9,4.0,0.0,0.0
2018,7,14,19,45,15.0,2.0,3.8,16.65,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.8,13.85,3.0,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.0,6.0,12.86,0.0
2018,7,15,5,15,174.5,17.0,3.0,14.4,30.5,54.45,0.0
2018,7,15,5,30,305.0,28.0,3.1,14.8,55.0,131.96,83.8
2018,7,15,5,45,403.5,36.5,3.15,15.25,95.5,193.54,144.74
2018,7,15,6,0,502.0,45.0,3.2,15.7,136.0,266.23,209.04
2018,7,15,6,15,338.5,56.5,3.2,16.2,126.0,229.36,185.04
2018,7,15,6,30,175.0,68.0,3.2,16.7,116.0,167.89,136.54
2018,7,15,6,45,109.0,87.0,3.2,17.25,119.0,152.64,124.03
2018,7,15,7,0,43.0,106.0,3.2,17.8,122.0,129.04,103.37
2018,7,15,7,15,55.5,139.5,3.25,18.4,163.5,174.12,140.3
2018,7,15,7,30,68.0,173.0,3.3,19.0,205.0,220.39,177.29
2018,7,15,7,45,235.5,177.5,3.3,19.6,305.0,375.76,303.45
2018,7,15,8,0,403.0,182.0,3.3,20.2,405.0,536.0,427.61
2018,7,15,8,15,635.5,131.0,3.3,20.8,518.5,693.34,545.81
2018,7,15,8,30,868.0,80.0,3.3,21.4,632.0,844.24,649.95
2018,7,15,8,45,882.0,81.5,3.3,22.0,676.5,883.84,673.09
2018,7,15,9,0,896.0,83.0,3.3,22.6,721.0,921.08,695.11
2018,7,15,9,15,902.5,86.5,3.35,23.15,760.0,950.94,712.34
2018,7,15,9,30,909.0,90.0,3.4,23.7,799.0,977.59,727.37
2018,7,15,9,45,912.0,94.5,3.4,24.25,832.5,998.56,738.22
2018,7,15,10,0,915.0,99.0,3.4,24.8,866.0,1015.9,746.71
2018,7,15,10,15,922.0,100.0,3.5,25.2,895.0,1029.77,754.19
2018,7,15,10,30,929.0,101.0,3.6,25.6,924.0,1039.99,759.4
2018,7,15,10,45,935.0,101.0,3.65,26.0,946.5,1044.43,760.61
2018,7,15,11,0,941.0,101.0,3.7,26.4,969.0,1045.1,759.53
2018,7,15,11,15,944.5,101.5,3.8,26.6,984.0,1039.99,755.8
2018,7,15,11,30,948.0,102.0,3.9,26.8,999.0,1031.08,749.74
2018,7,15,11,45,950.5,102.0,4.05,26.95,1007.0,1016.95,740.84
2018,7,15,12,0,953.0,102.0,4.2,27.1,1015.0,999.17,729.59
2018,7,15,12,15,952.5,102.5,4.25,27.05,1015.0,975.55,714.5
2018,7,15,12,30,952.0,103.0,4.3,27.0,1015.0,948.59,697.22
2018,7,15,12,45,949.5,103.5,4.4,26.95,1007.0,916.69,676.82
2018,7,15,13,0,947.0,104.0,4.5,26.9,999.0,881.83,654.29
2018,7,15,13,15,944.5,103.0,4.55,26.7,983.5,842.79,628.92
2018,7,15,13,30,942.0,102.0,4.6,26.5,968.0,801.11,601.6
2018,7,15,13,45,938.0,101.0,4.7,26.3,946.0,755.89,571.68
2018,7,15,14,0,934.0,100.0,4.8,26.1,924.0,708.5,537.45
2018,7,15,14,15,928.0,99.0,4.8,25.8,895.0,657.9,499.71
2018,7,15,14,30,922.0,98.0,4.8,25.5,866.0,605.74,459.69
2018,7,15,14,45,914.5,96.0,4.8,25.2,831.0,550.63,416.24
2018,7,15,15,0,907.0,94.0,4.8,24.9,796.0,494.59,370.67
2018,7,15,15,15,896.5,91.5,4.8,24.9,755.5,436.25,321.56
2018,7,15,15,30,886.0,89.0,4.8,24.9,715.0,377.8,271.14
2018,7,15,15,45,872.5,87.0,4.75,24.1,670.5,319.04,220.4
2018,7,15,16,0,859.0,85.0,4.7,23.3,626.0,260.99,170.13
2018,7,15,16,15,841.5,82.0,4.6,22.75,577.5,202.47,121.4
2018,7,15,16,30,824.0,79.0,4.5,22.2,529.0,138.11,73.48
2018,7,15,16,45,801.5,76.0,4.4,21.65,479.0,82.62,44.63
2018,7,15,17,0,779.0,73.0,4.3,21.1,429.0,53.84,41.04
2018,7,15,17,15,747.5,69.5,4.2,20.6,377.5,52.49,40.12
2018,7,15,17,30,716.0,66.0,4.1,20.1,326.0,51.1,39.1
2018,7,15,17,45,672.0,61.5,4.0,19.55,275.5,48.77,37.22
2018,7,15,18,0,628.0,57.0,3.9,19.0,225.0,42.43,31.71
2018,7,15,18,15,562.5,50.5,3.75,18.55,177.5,38.51,28.17
2018,7,15,18,30,497.0,44.0,3.6,18.1,130.0,34.5,24.37
2018,7,15,18,45,393.5,35.5,3.45,17.6,90.0,28.52,18.6
2018,7,15,19,0,290.0,27.0,3.3,17.1,50.0,22.4,10.11
2018,7,15,19,15,163.5,16.0,3.3,16.85,27.0,14.55,0.0
2018,7,15,19,30,37.0,5.0,3.3,16.6,4.0,0.0,0.0
2018,7,15,19,45,18.5,2.5,3.25,16.3,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,16,4,45,23.5,2.5,2.8,13.55,2.5,0.0,0.0
2018,7,16,5,0,47.0,5.0,2.9,13.7,5.0,4.55,0.0
2018,7,16,5,15,185.0,17.0,3.0,14.2,30.5,56.69,0.0
2018,7,16,5,30,323.0,29.0,3.1,14.7,56.0,137.23,85.74
2018,7,16,5,45,423.0,36.0,3.2,15.15,96.5,199.49,148.94
2018,7,16,6,0,523.0,43.0,3.3,15.6,137.0,272.15,213.54
2018,7,16,6,15,468.0,54.0,3.25,16.15,158.0,289.95,233.77
2018,7,16,6,30,413.0,65.0,3.2,16.7,179.0,300.95,246.07
2018,7,16,6,45,337.0,85.5,3.15,17.3,191.0,298.59,245.29
2018,7,16,7,0,261.0,106.0,3.1,17.9,203.0,280.66,230.44
2018,7,16,7,15,364.5,117.0,3.05,18.6,274.0,386.21,315.62
2018,7,16,7,30,468.0,128.0,3.0,19.3,345.0,488.2,394.91
2018,7,16,7,45,647.5,104.0,2.95,20.0,440.5,622.56,497.25
2018,7,16,8,0,827.0,80.0,2.9,20.7,536.0,758.8,593.03
2018,7,16,8,15,852.5,79.5,2.9,21.45,586.5,802.66,619.62
2018,7,16,8,30,878.0,79.0,2.9,22.2,637.0,851.89,650.08
2018,7,16,8,45,891.5,81.0,2.9,22.95,681.5,891.99,673.58
2018,7,16,9,0,905.0,83.0,2.9,23.7,726.0,929.66,695.11
2018,7,16,9,15,913.0,85.5,2.95,24.35,765.5,960.05,712.15
2018,7,16,9,30,921.0,88.0,3.0,25.0,805.0,987.28,727.03
2018,7,16,9,45,927.0,90.0,3.05,25.65,839.0,1008.68,738.04
2018,7,16,10,0,933.0,92.0,3.1,26.3,873.0,1026.55,746.81
2018,7,16,10,15,938.5,93.5,3.2,26.85,901.5,1039.74,753.34
2018,7,16,10,30,944.0,95.0,3.3,27.4,930.0,1049.19,757.57
2018,7,16,10,45,948.5,95.5,3.35,27.9,952.0,1052.77,757.91
2018,7,16,11,0,953.0,96.0,3.4,28.4,974.0,1052.51,755.96
2018,7,16,11,15,956.0,96.5,3.5,28.75,989.0,1046.91,751.59
2018,7,16,11,30,959.0,97.0,3.6,29.1,1004.0,1037.47,744.9
2018,7,16,11,45,961.0,97.5,3.65,29.4,1012.0,1023.28,735.06
2018,7,16,12,0,963.0,98.0,3.7,29.7,1020.0,1005.38,722.96
2018,7,16,12,15,960.5,99.5,3.8,29.8,1019.0,980.71,707.44
2018,7,16,12,30,958.0,101.0,3.9,29.9,1018.0,952.73,689.75
2018,7,16,12,45,953.5,102.5,3.95,30.0,1009.0,919.87,668.51
2018,7,16,13,0,949.0,104.0,4.0,30.1,1000.0,884.12,645.27
2018,7,16,13,15,946.5,103.5,4.1,30.05,985.0,845.43,620.52
2018,7,16,13,30,944.0,103.0,4.2,30.0,970.0,804.07,593.69
2018,7,16,13,45,939.5,102.5,4.25,29.9,948.0,758.8,563.75
2018,7,16,14,0,935.0,102.0,4.3,29.8,926.0,711.39,529.72
2018,7,16,14,15,929.0,100.5,4.3,29.55,897.0,660.25,492.33
2018,7,16,14,30,923.0,99.0,4.3,29.3,868.0,607.55,452.7
2018,7,16,14,45,915.0,97.0,4.35,29.05,832.5,552.08,409.9
2018,7,16,15,0,907.0,95.0,4.4,28.8,797.0,495.71,365.02
2018,7,16,15,15,896.0,93.5,4.4,28.8,756.5,437.92,317.25
2018,7,16,15,30,885.0,92.0,4.4,28.8,716.0,380.04,268.2
2018,7,16,15,45,871.5,90.0,4.35,28.0,671.5,321.23,218.4
2018,7,16,16,0,858.0,88.0,4.3,27.2,627.0,263.12,169.0
2018,7,16,16,15,841.0,84.5,4.25,26.6,578.5,204.25,120.87
2018,7,16,16,30,824.0,81.0,4.2,26.0,530.0,139.56,73.49
2018,7,16,16,45,801.0,78.0,4.15,25.45,479.5,83.98,45.08
2018,7,16,17,0,778.0,75.0,4.1,24.9,429.0,55.37,41.68
2018,7,16,17,15,746.5,71.0,4.0,24.15,377.5,53.69,40.54
2018,7,16,17,30,715.0,67.0,3.9,23.4,326.0,51.95,39.28
2018,7,16,17,45,671.0,62.5,3.75,22.65,275.5,49.66,37.49
2018,7,16,18,0,627.0,58.0,3.6,21.9,225.0,43.26,32.03
2018,7,16,18,15,560.0,51.5,3.5,21.1,177.0,39.38,28.6
2018,7,16,18,30,493.0,45.0,3.4,20.3,129.0,35.41,24.9
2018,7,16,18,45,388.5,36.0,3.25,19.5,89.0,29.02,18.82
2018,7,16,19,0,284.0,27.0,3.1,18.7,49.0,22.46,9.72
2018,7,16,19,15,159.0,16.0,3.05,18.25,26.5,14.55,0.0
2018,7,16,19,30,34.0,5.0,3.0,17.8,4.0,0.0,0.0
2018,7,16,19,45,17.0,2.5,3.0,17.3,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,4,45,22.5,2.5,2.15,13.75,2.5,0.0,0.0
2018,7,17,5,0,45.0,5.0,2.3,14.0,5.0,4.55,0.0
2018,7,17,5,15,181.5,16.5,2.4,14.55,29.5,55.35,0.0
2018,7,17,5,30,318.0,28.0,2.5,15.1,54.0,134.25,81.89
2018,7,17,5,45,418.0,35.5,2.65,15.6,94.5,197.14,146.49
2018,7,17,6,0,518.0,43.0,2.8,16.1,135.0,270.05,211.08
2018,7,17,6,15,457.0,51.5,2.8,16.75,151.5,282.02,226.54
2018,7,17,6,30,396.0,60.0,2.8,17.4,168.0,286.56,233.53
2018,7,17,6,45,385.0,76.5,2.85,18.05,199.5,314.81,257.93
2018,7,17,7,0,374.0,93.0,2.9,18.7,231.0,346.84,283.89
2018,7,17,7,15,485.5,99.0,2.9,19.4,305.5,452.17,367.45
2018,7,17,7,30,597.0,105.0,2.9,20.1,380.0,560.23,449.96
2018,7,17,7,45,698.0,96.0,2.9,20.75,453.5,650.98,516.46
2018,7,17,8,0,799.0,87.0,2.9,21.4,527.0,745.26,581.56
2018,7,17,8,15,836.5,84.0,2.9,22.15,581.0,794.95,612.69
2018,7,17,8,30,874.0,81.0,2.9,22.9,635.0,851.06,647.88
2018,7,17,8,45,888.0,83.0,2.95,23.65,680.0,891.52,671.86
2018,7,17,9,0,902.0,85.0,3.0,24.4,725.0,929.58,693.97
2018,7,17,9,15,909.0,88.5,3.0,25.0,764.5,960.12,710.83
2018,7,17,9,30,916.0,92.0,3.0,25.6,804.0,987.43,725.47
2018,7,17,9,45,919.5,95.5,3.05,26.25,837.5,1007.95,735.88
2018,7,17,10,0,923.0,99.0,3.1,26.9,871.0,1024.86,744.0
2018,7,17,10,15,929.5,100.0,3.1,27.4,899.5,1038.36,750.02
2018,7,17,10,30,936.0,101.0,3.1,27.9,928.0,1048.17,753.78
2018,7,17,10,45,941.0,101.5,3.15,28.4,950.5,1052.19,754.41
2018,7,17,11,0,946.0,102.0,3.2,28.9,973.0,1052.39,752.78
2018,7,17,11,15,949.5,103.0,3.25,29.25,988.5,1047.77,748.69
2018,7,17,11,30,953.0,104.0,3.3,29.6,1004.0,1039.3,742.32
2018,7,17,11,45,955.5,103.0,3.35,29.95,1011.5,1024.1,731.79
2018,7,17,12,0,958.0,102.0,3.4,30.3,1019.0,1005.25,719.07
2018,7,17,12,15,955.0,104.5,3.45,30.45,1018.0,981.11,703.6
2018,7,17,12,30,952.0,107.0,3.5,30.6,1017.0,953.67,686.03
2018,7,17,12,45,946.0,109.5,3.55,30.7,1008.0,920.51,664.84
2018,7,17,13,0,940.0,112.0,3.6,30.8,999.0,884.56,641.72
2018,7,17,13,15,937.0,112.0,3.6,30.9,984.0,846.13,616.56
2018,7,17,13,30,934.0,112.0,3.6,31.0,969.0,805.09,589.51
2018,7,17,13,45,929.5,110.5,3.65,31.05,946.5,759.24,559.03
2018,7,17,14,0,925.0,109.0,3.7,31.1,924.0,711.29,524.83
2018,7,17,14,15,919.0,107.5,3.75,30.95,894.5,660.52,488.13
2018,7,17,14,30,913.0,106.0,3.8,30.8,865.0,608.2,449.22
2018,7,17,14,45,904.0,104.5,3.85,30.7,830.0,553.02,406.92
2018,7,17,15,0,895.0,103.0,3.9,30.6,795.0,497.07,362.68
2018,7,17,15,15,884.0,101.0,3.9,30.6,754.5,439.38,315.61
2018,7,17,15,30,873.0,99.0,3.9,30.6,714.0,381.63,267.27
2018,7,17,15,45,858.5,96.5,3.9,29.9,669.0,322.69,217.95
2018,7,17,16,0,844.0,94.0,3.9,29.2,624.0,258.23,164.3
2018,7,17,16,15,825.5,91.0,3.9,28.55,575.5,199.68,116.96
2018,7,17,16,30,807.0,88.0,3.9,27.9,527.0,143.05,76.34
2018,7,17,16,45,783.0,84.5,3.85,27.3,476.5,87.96,48.37
2018,7,17,17,0,759.0,81.0,3.8,26.7,426.0,59.8,45.1
2018,7,17,17,15,725.5,76.5,3.75,25.75,374.0,57.92,43.85
2018,7,17,17,30,692.0,72.0,3.7,24.8,322.0,51.0,38.23
2018,7,17,17,45,644.5,66.5,3.6,23.85,271.0,48.33,36.16
2018,7,17,18,0,597.0,61.0,3.5,22.9,220.0,45.58,33.88
2018,7,17,18,15,526.5,54.5,3.4,21.9,172.5,41.82,30.59
2018,7,17,18,30,456.0,48.0,3.3,20.9,125.0,38.01,27.05
2018,7,17,18,45,348.0,38.5,3.25,19.95,86.0,31.31,20.66
2018,7,17,19,0,240.0,29.0,3.2,19.0,47.0,24.44,10.61
2018,7,17,19,15,127.5,15.5,3.15,18.45,24.5,14.1,0.0
2018,7,17,19,30,15.0,2.0,3.1,17.9,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,3.1,17.4,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,18,4,45,14.5,2.0,2.15,14.15,2.0,0.0,0.0
2018,7,18,5,0,29.0,4.0,2.3,14.4,4.0,0.0,0.0
2018,7,18,5,15,141.5,16.5,2.4,14.95,27.0,46.39,0.0
2018,7,18,5,30,254.0,29.0,2.5,15.5,50.0,116.42,69.12
2018,7,18,5,45,356.0,39.0,2.6,16.0,89.5,179.6,133.22
2018,7,18,6,0,458.0,49.0,2.7,16.5,129.0,252.76,197.36
2018,7,18,6,15,471.0,58.0,2.7,17.15,163.5,295.63,236.88
2018,7,18,6,30,484.0,67.0,2.7,17.8,198.0,339.13,275.17
2018,7,18,6,45,506.5,79.0,2.7,18.5,241.5,391.71,318.8
2018,7,18,7,0,529.0,91.0,2.7,19.2,285.0,445.47,361.55
2018,7,18,7,15,588.5,96.5,2.65,19.8,342.5,517.21,416.93
2018,7,18,7,30,648.0,102.0,2.6,20.4,400.0,592.83,473.18
2018,7,18,7,45,722.5,95.5,2.55,21.05,463.0,668.87,527.37
2018,7,18,8,0,797.0,89.0,2.5,21.7,526.0,746.24,579.33
2018,7,18,8,15,816.0,91.5,2.55,22.35,574.0,794.07,609.52
2018,7,18,8,30,835.0,94.0,2.6,23.0,622.0,840.44,638.33
2018,7,18,8,45,849.5,96.0,2.6,23.7,666.0,872.54,656.41
2018,7,18,9,0,864.0,98.0,2.6,24.4,710.0,909.94,677.92
2018,7,18,9,15,872.5,101.0,2.65,25.05,749.0,940.3,694.95
2018,7,18,9,30,881.0,104.0,2.7,25.7,788.0,967.65,709.92
2018,7,18,9,45,886.0,107.5,2.75,26.35,821.5,988.93,720.88
2018,7,18,10,0,891.0,111.0,2.8,27.0,855.0,1006.76,729.65
2018,7,18,10,15,898.0,112.5,2.9,27.5,884.0,1020.9,737.0
2018,7,18,10,30,905.0,114.0,3.0,28.0,913.0,1031.46,742.15
2018,7,18,10,45,910.0,114.5,3.05,28.5,934.5,1035.32,742.7
2018,7,18,11,0,915.0,115.0,3.1,29.0,956.0,1035.47,741.07
2018,7,18,11,15,823.0,176.0,3.2,29.3,941.5,1007.75,722.81
2018,7,18,11,30,731.0,237.0,3.3,29.6,927.0,973.23,700.34
2018,7,18,11,45,629.0,304.5,3.35,29.85,901.5,923.47,665.37
2018,7,18,12,0,527.0,372.0,3.4,30.1,876.0,874.39,629.73
2018,7,18,12,15,574.5,342.0,3.5,30.2,891.0,871.68,629.77
2018,7,18,12,30,622.0,312.0,3.6,30.3,906.0,863.43,625.76
2018,7,18,12,45,651.5,289.5,3.7,30.45,907.5,844.26,613.8
2018,7,18,13,0,681.0,267.0,3.8,30.6,909.0,821.21,599.09
2018,7,18,13,15,719.5,239.5,3.85,30.55,908.0,796.85,583.69
2018,7,18,13,30,758.0,212.0,3.9,30.5,907.0,767.72,564.63
2018,7,18,13,45,760.5,203.0,3.9,30.45,886.0,724.52,534.53
2018,7,18,14,0,763.0,194.0,3.9,30.4,865.0,679.29,502.43
2018,7,18,14,15,682.5,223.5,3.95,30.25,809.0,613.82,454.61
2018,7,18,14,30,602.0,253.0,4.0,30.1,753.0,553.7,409.97
2018,7,18,14,45,712.0,193.0,4.0,29.95,760.0,524.35,387.59
2018,7,18,15,0,822.0,133.0,4.0,29.8,767.0,485.64,356.16
2018,7,18,15,15,834.5,119.5,4.0,29.8,734.5,430.73,311.06
2018,7,18,15,30,847.0,106.0,4.0,29.8,702.0,378.36,266.36
2018,7,18,15,45,826.5,104.0,4.05,29.1,654.5,313.94,213.11
2018,7,18,16,0,806.0,102.0,4.1,28.4,607.0,256.07,164.66
2018,7,18,16,15,792.5,98.0,4.2,27.75,562.0,199.71,118.8
2018,7,18,16,30,779.0,94.0,4.3,27.1,517.0,144.7,79.06
2018,7,18,16,45,754.0,90.5,4.35,26.5,467.0,91.18,51.86
2018,7,18,17,0,729.0,87.0,4.4,25.9,417.0,64.26,49.03
2018,7,18,17,15,694.0,82.5,4.45,24.9,366.0,56.85,43.1
2018,7,18,17,30,659.0,78.0,4.5,23.9,315.0,55.33,42.1
2018,7,18,17,45,610.0,72.0,4.5,22.85,264.5,52.49,39.9
2018,7,18,18,0,561.0,66.0,4.5,21.8,214.0,49.56,37.49
2018,7,18,18,15,489.5,58.0,4.35,20.85,167.0,44.74,33.25
2018,7,18,18,30,418.0,50.0,4.2,19.9,120.0,39.77,28.66
2018,7,18,18,45,311.5,39.5,4.1,18.95,82.0,32.26,21.49
2018,7,18,19,0,205.0,29.0,4.0,18.0,44.0,22.87,9.13
2018,7,18,19,15,108.0,15.5,3.85,17.6,23.0,14.1,0.0
2018,7,18,19,30,11.0,2.0,3.7,17.2,2.0,0.0,0.0
2018,7,18,19,45,5.5,1.0,3.55,16.75,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,19,4,45,9.0,2.0,3.45,13.85,2.0,0.0,0.0
2018,7,19,5,0,18.0,4.0,3.7,14.0,4.0,0.0,0.0
2018,7,19,5,15,100.0,17.0,3.8,14.55,24.0,37.59,0.0
2018,7,19,5,30,182.0,30.0,3.9,15.1,44.0,96.95,55.87
2018,7,19,5,45,272.0,43.0,4.0,15.6,81.5,154.27,114.7
2018,7,19,6,0,362.0,56.0,4.1,16.1,119.0,220.03,172.66
2018,7,19,6,15,380.0,67.5,4.0,16.7,152.5,261.54,210.76
2018,7,19,6,30,398.0,79.0,3.9,17.3,186.0,304.58,248.7
2018,7,19,6,45,418.0,94.5,3.8,17.9,228.0,354.62,290.68
2018,7,19,7,0,438.0,110.0,3.7,18.5,270.0,405.79,331.96
2018,7,19,7,15,515.5,116.5,3.55,19.15,332.5,485.39,394.58
2018,7,19,7,30,593.0,123.0,3.4,19.8,395.0,577.49,464.27
2018,7,19,7,45,638.5,126.5,3.2,20.5,449.5,641.82,510.27
2018,7,19,8,0,684.0,130.0,3.0,21.2,504.0,707.71,555.48
2018,7,19,8,15,705.0,135.0,2.9,22.0,551.0,756.2,585.94
2018,7,19,8,30,726.0,140.0,2.8,22.8,598.0,803.64,614.93
2018,7,19,8,45,743.0,144.5,2.7,23.6,642.0,845.61,639.36
2018,7,19,9,0,760.0,149.0,2.6,24.4,686.0,885.69,661.92
2018,7,19,9,15,750.5,161.0,2.55,25.25,716.5,907.13,671.82
2018,7,19,9,30,741.0,173.0,2.5,26.1,747.0,924.95,679.39
2018,7,19,9,45,752.5,175.5,2.5,26.95,781.0,949.26,691.62
2018,7,19,10,0,764.0,178.0,2.5,27.8,815.0,963.43,697.13
2018,7,19,10,15,790.5,172.0,2.5,28.5,850.5,988.05,709.86
2018,7,19,10,30,817.0,166.0,2.5,29.2,886.0,1009.54,720.42
2018,7,19,10,45,853.5,148.5,2.55,29.85,917.0,1013.61,720.65
2018,7,19,11,0,890.0,131.0,2.6,30.5,948.0,1027.27,727.17
2018,7,19,11,15,892.5,132.0,2.7,31.0,962.5,1021.66,722.52
2018,7,19,11,30,895.0,133.0,2.8,31.5,977.0,1012.44,715.85
2018,7,19,11,45,895.5,134.0,2.95,31.95,984.0,997.73,706.38
2018,7,19,12,0,896.0,135.0,3.1,32.4,991.0,979.59,694.76
2018,7,19,12,15,894.0,136.5,3.25,32.55,990.5,956.3,680.68
2018,7,19,12,30,892.0,138.0,3.4,32.7,990.0,929.93,664.54
2018,7,19,12,45,887.5,139.5,3.55,32.85,981.0,898.45,644.95
2018,7,19,13,0,883.0,141.0,3.7,33.0,972.0,864.32,623.46
2018,7,19,13,15,868.5,147.0,3.85,32.8,953.5,823.62,598.23
2018,7,19,13,30,854.0,153.0,4.0,32.6,935.0,781.21,571.49
2018,7,19,13,45,807.5,174.5,4.15,32.4,900.0,732.31,537.44
2018,7,19,14,0,761.0,196.0,4.3,32.2,865.0,680.16,500.48
2018,7,19,14,15,797.0,169.5,4.4,31.7,849.5,639.5,472.42
2018,7,19,14,30,833.0,143.0,4.5,31.2,834.0,594.02,439.6
2018,7,19,14,45,819.5,142.5,4.55,30.7,798.5,540.08,398.85
2018,7,19,15,0,806.0,142.0,4.6,30.2,763.0,486.06,356.77
2018,7,19,15,15,793.0,138.5,4.6,30.2,723.0,429.96,311.11
2018,7,19,15,30,780.0,135.0,4.6,30.2,683.0,374.28,264.71
2018,7,19,15,45,762.0,132.0,4.6,28.9,638.5,318.27,218.67
2018,7,19,16,0,744.0,129.0,4.6,27.6,594.0,258.04,169.13
2018,7,19,16,15,724.5,123.5,4.5,26.85,546.5,202.45,124.27
2018,7,19,16,30,705.0,118.0,4.4,26.1,499.0,149.03,85.78
2018,7,19,16,45,680.5,111.5,4.3,25.4,450.0,97.06,58.5
2018,7,19,17,0,656.0,105.0,4.2,24.7,401.0,70.58,54.64
2018,7,19,17,15,624.0,98.0,4.1,23.95,352.0,67.91,52.73
2018,7,19,17,30,592.0,91.0,4.0,23.2,303.0,65.04,50.58
2018,7,19,17,45,548.0,82.0,3.85,22.45,254.0,60.28,46.7
2018,7,19,18,0,504.0,73.0,3.7,21.7,205.0,55.25,42.43
2018,7,19,18,15,440.0,62.5,3.55,21.05,160.0,48.56,36.52
2018,7,19,18,30,376.0,52.0,3.4,20.4,115.0,41.57,30.11
2018,7,19,18,45,284.5,39.5,3.3,19.75,78.0,30.73,20.09
2018,7,19,19,0,193.0,27.0,3.2,19.1,41.0,21.28,7.5
2018,7,19,19,15,102.5,14.5,3.15,18.7,21.5,13.19,0.0
2018,7,19,19,30,12.0,2.0,3.1,18.3,2.0,0.0,0.0
2018,7,19,19,45,6.0,1.0,3.05,17.95,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,4,45,3.0,1.0,2.5,14.35,1.0,0.0,0.0
2018,7,20,5,0,6.0,2.0,2.6,14.5,2.0,0.0,0.0
2018,7,20,5,15,47.5,15.0,2.7,15.1,18.5,24.13,0.0
2018,7,20,5,30,89.0,28.0,2.8,15.7,35.0,62.6,33.46
2018,7,20,5,45,112.0,44.0,2.9,16.25,59.0,94.8,69.38
2018,7,20,6,0,135.0,60.0,3.0,16.8,83.0,127.47,98.9
2018,7,20,6,15,229.5,78.5,3.0,17.5,133.5,197.97,158.63
2018,7,20,6,30,324.0,97.0,3.0,18.2,184.0,287.79,233.51
2018,7,20,6,45,389.0,109.0,3.0,18.85,235.0,355.0,288.8
2018,7,20,7,0,454.0,121.0,3.0,19.5,286.0,428.1,347.19
2018,7,20,7,15,495.5,129.5,2.95,20.25,334.5,487.18,392.54
2018,7,20,7,30,537.0,138.0,2.9,21.0,383.0,548.82,438.34
2018,7,20,7,45,571.5,142.5,2.85,21.7,430.5,609.04,481.51
2018,7,20,8,0,606.0,147.0,2.8,22.4,478.0,665.07,520.36
2018,7,20,8,15,632.5,151.0,2.85,23.2,524.0,714.37,553.45
2018,7,20,8,30,659.0,155.0,2.9,24.0,570.0,763.15,584.65
2018,7,20,8,45,681.5,157.0,2.9,24.8,613.0,805.33,610.29
2018,7,20,9,0,704.0,159.0,2.9,25.6,656.0,846.07,634.49
2018,7,20,9,15,729.0,156.5,2.95,26.3,696.5,882.41,655.89
2018,7,20,9,30,754.0,154.0,3.0,27.0,737.0,911.07,671.95
2018,7,20,9,45,779.0,147.5,3.0,27.7,773.5,939.28,687.27
2018,7,20,10,0,804.0,141.0,3.0,28.4,810.0,964.81,700.7
2018,7,20,10,15,811.5,142.5,3.1,28.9,837.5,978.65,707.84
2018,7,20,10,30,819.0,144.0,3.2,29.4,865.0,989.15,712.97
2018,7,20,10,45,825.0,144.0,3.3,29.95,885.5,981.35,706.29
2018,7,20,11,0,831.0,144.0,3.4,30.5,906.0,981.95,705.27
2018,7,20,11,15,834.0,145.0,3.5,30.75,920.0,977.12,701.63
2018,7,20,11,30,837.0,146.0,3.6,31.0,934.0,968.87,695.92
2018,7,20,11,45,839.0,146.0,3.75,31.25,941.0,955.37,687.2
2018,7,20,12,0,841.0,146.0,3.9,31.5,948.0,938.64,676.42
2018,7,20,12,15,844.5,142.5,3.95,31.5,948.0,916.97,662.58
2018,7,20,12,30,848.0,139.0,4.0,31.5,948.0,892.25,646.75
2018,7,20,12,45,823.0,151.5,4.1,31.55,931.5,854.05,622.01
2018,7,20,13,0,798.0,164.0,4.2,31.6,915.0,822.08,601.34
2018,7,20,13,15,822.5,147.0,4.3,31.5,910.0,787.82,579.27
2018,7,20,13,30,847.0,130.0,4.4,31.4,905.0,757.05,559.4
2018,7,20,13,45,836.0,132.5,4.45,31.25,882.0,713.41,529.26
2018,7,20,14,0,825.0,135.0,4.5,31.1,859.0,668.4,496.86
2018,7,20,14,15,788.5,148.0,4.55,30.8,821.5,616.31,458.61
2018,7,20,14,30,752.0,161.0,4.6,30.5,784.0,564.03,419.53
2018,7,20,14,45,771.5,143.0,4.65,30.2,759.0,516.31,383.1
2018,7,20,15,0,791.0,125.0,4.7,29.9,734.0,465.33,342.75
2018,7,20,15,15,784.5,120.0,4.7,29.9,697.0,411.52,298.47
2018,7,20,15,30,778.0,115.0,4.7,29.9,660.0,357.44,252.86
2018,7,20,15,45,762.0,112.0,4.7,28.95,617.0,302.2,206.69
2018,7,20,16,0,746.0,109.0,4.7,28.0,574.0,248.2,161.36
2018,7,20,16,15,724.5,105.5,4.65,27.4,527.5,194.39,117.8
2018,7,20,16,30,703.0,102.0,4.6,26.8,481.0,137.11,76.26
2018,7,20,16,45,675.0,97.5,4.55,26.2,432.5,86.68,50.25
2018,7,20,17,0,647.0,93.0,4.5,25.6,384.0,61.95,47.15
2018,7,20,17,15,610.5,87.5,4.4,24.85,335.5,60.02,45.83
2018,7,20,17,30,574.0,82.0,4.3,24.1,287.0,57.97,44.34
2018,7,20,17,45,510.5,76.5,4.25,23.35,237.5,55.68,42.56
2018,7,20,18,0,447.0,71.0,4.2,22.6,188.0,53.37,40.64
2018,7,20,18,15,373.0,61.0,4.1,21.9,144.0,45.9,34.07
2018,7,20,18,30,299.0,51.0,4.0,21.2,100.0,38.95,27.75
2018,7,20,18,45,229.5,38.5,3.85,20.5,68.5,29.85,19.23
2018,7,20,19,0,160.0,26.0,3.7,19.8,37.0,20.46,6.34
2018,7,20,19,15,84.5,14.0,3.65,19.4,19.5,12.73,0.0
2018,7,20,19,30,9.0,2.0,3.6,19.0,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,3.55,18.65,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.45,18.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.25,17.8,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,2.25,16.1,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,2.3,16.2,2.0,0.0,0.0
2018,7,21,5,15,76.5,14.5,2.4,16.65,20.0,30.05,0.0
2018,7,21,5,30,145.0,27.0,2.5,17.1,38.0,82.13,42.68
2018,7,21,5,45,230.0,41.0,2.55,17.6,73.0,137.94,100.98
2018,7,21,6,0,315.0,55.0,2.6,18.1,108.0,200.47,155.46
2018,7,21,6,15,318.5,70.0,2.6,18.7,139.0,236.93,188.79
2018,7,21,6,30,322.0,85.0,2.6,19.3,170.0,273.35,220.66
2018,7,21,6,45,407.0,92.0,2.65,19.9,223.5,345.84,280.47
2018,7,21,7,0,492.0,99.0,2.7,20.5,277.0,426.29,344.83
2018,7,21,7,15,554.0,101.0,2.7,21.15,330.0,499.95,401.6
2018,7,21,7,30,616.0,103.0,2.7,21.8,383.0,572.01,455.43
2018,7,21,7,45,643.5,108.0,2.75,22.5,430.5,625.27,493.36
2018,7,21,8,0,671.0,113.0,2.8,23.2,478.0,678.75,529.59
2018,7,21,8,15,692.0,118.0,2.8,23.85,524.0,726.73,560.65
2018,7,21,8,30,713.0,123.0,2.8,24.5,570.0,773.77,590.4
2018,7,21,8,45,730.0,125.5,2.85,25.15,612.0,808.95,611.64
2018,7,21,9,0,747.0,128.0,2.9,25.8,654.0,846.46,634.29
2018,7,21,9,15,752.5,135.5,3.0,26.3,691.0,876.54,652.32
2018,7,21,9,30,758.0,143.0,3.1,26.8,728.0,903.75,668.37
2018,7,21,9,45,752.0,153.5,3.15,27.35,756.0,919.88,676.56
2018,7,21,10,0,746.0,164.0,3.2,27.9,784.0,932.49,682.54
2018,7,21,10,15,761.5,162.0,3.3,28.3,813.5,950.11,692.65
2018,7,21,10,30,777.0,160.0,3.4,28.7,843.0,964.64,700.74
2018,7,21,10,45,783.5,161.0,3.5,29.05,864.5,970.03,703.1
2018,7,21,11,0,790.0,162.0,3.6,29.4,886.0,972.03,703.43
2018,7,21,11,15,794.5,162.0,3.7,29.65,900.0,967.62,699.98
2018,7,21,11,30,799.0,162.0,3.8,29.9,914.0,959.81,694.45
2018,7,21,11,45,801.5,162.5,3.9,30.1,921.5,947.19,686.01
2018,7,21,12,0,804.0,163.0,4.0,30.3,929.0,931.31,675.52
2018,7,21,12,15,812.0,157.5,4.1,30.35,931.0,911.51,662.89
2018,7,21,12,30,820.0,152.0,4.2,30.4,933.0,879.46,642.12
2018,7,21,12,45,829.5,144.5,4.25,30.45,929.0,854.12,625.59
2018,7,21,13,0,839.0,137.0,4.3,30.5,925.0,825.57,606.81
