Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,13,15,836.5,136.0,4.35,30.35,911.0,789.97,583.62
2018,7,21,13,30,834.0,135.0,4.4,30.2,897.0,752.03,558.66
2018,7,21,13,45,830.5,132.5,4.45,30.1,876.0,709.94,529.33
2018,7,21,14,0,827.0,130.0,4.5,30.0,855.0,665.93,497.5
2018,7,21,14,15,821.0,127.5,4.5,29.75,827.5,618.63,462.68
2018,7,21,14,30,815.0,125.0,4.5,29.5,800.0,570.01,425.92
2018,7,21,14,45,807.0,122.5,4.5,29.25,767.0,517.35,385.19
2018,7,21,15,0,799.0,120.0,4.5,29.0,734.0,464.95,343.39
2018,7,21,15,15,786.5,117.5,4.5,29.0,695.5,410.36,298.43
2018,7,21,15,30,774.0,115.0,4.5,29.0,657.0,356.11,252.68
2018,7,21,15,45,760.0,111.5,4.55,28.3,614.5,301.21,206.45
2018,7,21,16,0,746.0,108.0,4.6,27.6,572.0,247.32,160.9
2018,7,21,16,15,728.5,103.0,4.55,27.0,526.5,192.92,116.67
2018,7,21,16,30,711.0,98.0,4.5,26.4,481.0,140.42,78.75
2018,7,21,16,45,686.5,93.5,4.5,25.85,433.5,84.09,48.16
2018,7,21,17,0,662.0,89.0,4.5,25.3,386.0,59.33,44.99
2018,7,21,17,15,627.5,83.5,4.4,24.6,337.5,57.29,43.55
2018,7,21,17,30,593.0,78.0,4.3,23.9,289.0,55.11,41.92
2018,7,21,17,45,539.5,72.0,4.2,23.15,240.5,52.32,39.7
2018,7,21,18,0,486.0,66.0,4.1,22.4,192.0,49.44,37.28
2018,7,21,18,15,420.5,57.0,3.95,21.7,149.0,43.85,32.33
2018,7,21,18,30,355.0,48.0,3.8,21.0,106.0,38.04,26.97
2018,7,21,18,45,246.0,36.5,3.65,20.3,70.0,28.35,17.93
2018,7,21,19,0,137.0,25.0,3.5,19.6,34.0,19.65,5.15
2018,7,21,19,15,73.5,13.5,3.45,19.2,18.0,12.28,0.0
2018,7,21,19,30,10.0,2.0,3.4,18.8,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.3,18.35,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.15,17.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,2.2,16.05,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,2.2,16.2,2.0,0.0,0.0
2018,7,22,5,15,91.5,12.5,2.25,16.65,19.0,31.5,0.0
2018,7,22,5,30,174.0,23.0,2.3,17.1,36.0,84.68,41.26
2018,7,22,5,45,265.5,33.5,2.35,17.5,70.0,143.3,104.32
2018,7,22,6,0,357.0,44.0,2.4,17.9,104.0,207.35,160.51
2018,7,22,6,15,247.5,56.5,2.4,18.45,104.5,188.87,150.24
2018,7,22,6,30,138.0,69.0,2.4,19.0,105.0,151.14,121.15
2018,7,22,6,45,87.5,95.5,2.45,19.5,120.0,151.16,121.33
2018,7,22,7,0,37.0,122.0,2.5,20.0,135.0,143.98,114.54
2018,7,22,7,15,82.5,151.5,2.55,20.6,187.0,206.54,165.74
2018,7,22,7,30,128.0,181.0,2.6,21.2,239.0,284.71,227.93
2018,7,22,7,45,293.5,174.0,2.6,21.8,327.5,416.73,332.82
2018,7,22,8,0,459.0,167.0,2.6,22.4,416.0,565.37,445.48
2018,7,22,8,15,605.5,137.0,2.65,22.95,497.0,677.44,527.33
2018,7,22,8,30,752.0,107.0,2.7,23.5,578.0,785.7,600.96
2018,7,22,8,45,781.5,104.5,2.75,24.1,625.0,831.59,629.16
2018,7,22,9,0,811.0,102.0,2.8,24.7,672.0,867.63,650.68
2018,7,22,9,15,820.0,105.5,2.85,25.15,710.0,897.88,668.54
2018,7,22,9,30,829.0,109.0,2.9,25.6,748.0,925.31,684.43
2018,7,22,9,45,834.5,112.5,2.95,26.1,780.5,946.32,695.89
2018,7,22,10,0,840.0,116.0,3.0,26.6,813.0,964.06,705.26
2018,7,22,10,15,847.0,117.0,3.1,26.95,840.5,977.3,712.56
2018,7,22,10,30,854.0,118.0,3.2,27.3,868.0,987.16,717.77
2018,7,22,10,45,858.5,119.5,3.25,27.65,889.5,991.54,719.17
2018,7,22,11,0,863.0,121.0,3.3,28.0,911.0,992.38,718.42
2018,7,22,11,15,866.0,121.5,3.35,28.25,925.0,987.16,714.18
2018,7,22,11,30,869.0,122.0,3.4,28.5,939.0,978.42,707.81
2018,7,22,11,45,870.5,123.0,3.5,28.75,946.5,965.24,699.01
2018,7,22,12,0,872.0,124.0,3.6,29.0,954.0,948.68,688.09
2018,7,22,12,15,874.5,121.5,3.65,29.15,954.0,926.49,673.48
2018,7,22,12,30,877.0,119.0,3.7,29.3,954.0,901.14,656.84
2018,7,22,12,45,878.5,116.5,3.75,29.45,947.0,871.84,637.56
2018,7,22,13,0,880.0,114.0,3.8,29.6,940.0,839.6,616.26
2018,7,22,13,15,877.0,113.5,3.9,29.55,925.5,802.73,592.42
2018,7,22,13,30,874.0,113.0,4.0,29.5,911.0,763.43,566.68
2018,7,22,13,45,869.5,112.0,4.05,29.5,889.5,720.35,537.33
2018,7,22,14,0,865.0,111.0,4.1,29.5,868.0,675.31,504.61
2018,7,22,14,15,858.5,109.5,4.15,29.25,840.0,626.84,469.09
2018,7,22,14,30,852.0,108.0,4.2,29.0,812.0,577.0,431.53
2018,7,22,14,45,843.5,105.5,4.3,28.7,778.0,524.15,390.76
2018,7,22,15,0,835.0,103.0,4.4,28.4,744.0,470.6,348.09
2018,7,22,15,15,823.5,101.0,4.4,28.4,705.0,415.77,302.64
2018,7,22,15,30,812.0,99.0,4.4,28.4,666.0,361.03,256.15
2018,7,22,15,45,797.5,96.5,4.45,27.6,623.0,299.7,204.76
2018,7,22,16,0,783.0,94.0,4.5,26.8,580.0,244.33,157.72
2018,7,22,16,15,764.5,90.5,4.45,26.25,534.0,188.78,112.25
2018,7,22,16,30,746.0,87.0,4.4,25.7,488.0,135.18,73.47
2018,7,22,16,45,721.0,83.5,4.4,25.2,439.5,83.49,47.3
2018,7,22,17,0,696.0,80.0,4.4,24.7,391.0,58.82,44.68
2018,7,22,17,15,662.5,75.5,4.35,24.05,342.0,51.84,38.99
2018,7,22,17,30,629.0,71.0,4.3,23.4,293.0,50.14,37.74
2018,7,22,17,45,582.0,65.0,4.2,22.75,245.0,47.12,35.28
2018,7,22,18,0,535.0,59.0,4.1,22.1,197.0,43.99,32.6
2018,7,22,18,15,467.5,52.0,4.0,21.45,153.0,39.82,28.88
2018,7,22,18,30,400.0,45.0,3.9,20.8,109.0,35.57,24.86
2018,7,22,18,45,301.5,35.0,3.8,20.15,73.5,28.38,17.91
2018,7,22,19,0,203.0,25.0,3.7,19.5,38.0,19.75,4.33
2018,7,22,19,15,107.5,13.5,3.65,19.1,20.0,12.28,0.0
2018,7,22,19,30,12.0,2.0,3.6,18.7,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,3.55,18.3,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.3,14.85,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.3,14.9,2.0,0.0,0.0
2018,7,23,5,15,134.5,13.0,2.35,15.35,22.0,41.37,0.0
2018,7,23,5,30,251.0,24.0,2.4,15.8,42.0,108.11,50.19
2018,7,23,5,45,351.5,33.5,2.45,16.25,79.5,172.24,125.71
2018,7,23,6,0,452.0,43.0,2.5,16.7,117.0,243.69,189.16
2018,7,23,6,15,468.0,52.5,2.55,17.35,152.5,288.14,230.21
2018,7,23,6,30,484.0,62.0,2.6,18.0,188.0,333.65,270.39
2018,7,23,6,45,521.5,71.5,2.6,18.6,234.5,391.97,318.97
2018,7,23,7,0,559.0,81.0,2.6,19.2,281.0,453.02,367.8
2018,7,23,7,15,650.0,76.5,2.6,19.95,343.5,534.97,431.36
2018,7,23,7,30,741.0,72.0,2.6,20.7,406.0,621.6,495.69
2018,7,23,7,45,765.0,75.5,2.65,21.4,455.5,675.73,532.28
2018,7,23,8,0,789.0,79.0,2.7,22.1,505.0,729.51,567.87
2018,7,23,8,15,807.5,81.0,2.75,22.85,552.0,769.35,592.65
2018,7,23,8,30,826.0,83.0,2.8,23.6,599.0,814.3,620.61
2018,7,23,8,45,840.0,85.0,2.8,24.4,642.5,853.54,643.65
2018,7,23,9,0,854.0,87.0,2.8,25.2,686.0,890.55,664.8
2018,7,23,9,15,866.0,88.0,2.85,25.85,725.5,922.04,682.72
2018,7,23,9,30,878.0,89.0,2.9,26.5,765.0,950.74,698.68
2018,7,23,9,45,888.0,89.5,3.0,27.15,799.5,973.92,711.33
2018,7,23,10,0,898.0,90.0,3.1,27.8,834.0,993.85,721.9
2018,7,23,10,15,904.0,91.5,3.15,28.25,862.5,1007.47,728.61
2018,7,23,10,30,910.0,93.0,3.2,28.7,891.0,1017.47,733.13
2018,7,23,10,45,913.5,94.5,3.25,29.2,912.5,1021.26,733.63
2018,7,23,11,0,917.0,96.0,3.3,29.7,934.0,1021.29,731.9
2018,7,23,11,15,919.0,97.5,3.35,29.95,948.5,1016.07,727.7
2018,7,23,11,30,921.0,99.0,3.4,30.2,963.0,1007.11,721.26
2018,7,23,11,45,920.5,101.0,3.5,30.45,970.5,992.55,711.7
2018,7,23,12,0,920.0,103.0,3.6,30.7,978.0,974.44,699.94
2018,7,23,12,15,917.0,105.0,3.7,30.65,977.0,950.6,685.32
2018,7,23,12,30,914.0,107.0,3.8,30.6,976.0,923.58,668.6
2018,7,23,12,45,909.0,109.0,3.9,30.6,967.5,891.8,648.51
2018,7,23,13,0,904.0,111.0,4.0,30.6,959.0,857.27,626.46
2018,7,23,13,15,902.0,110.0,4.1,30.45,944.5,819.84,602.63
2018,7,23,13,30,900.0,109.0,4.2,30.3,930.0,779.83,576.77
2018,7,23,13,45,896.5,107.5,4.3,30.15,908.5,735.89,547.69
2018,7,23,14,0,893.0,106.0,4.4,30.0,887.0,689.83,514.77
2018,7,23,14,15,887.5,104.5,4.45,29.8,859.0,640.61,478.64
2018,7,23,14,30,882.0,103.0,4.5,29.6,831.0,589.85,440.32
2018,7,23,14,45,874.5,101.0,4.55,29.35,797.0,536.33,398.92
2018,7,23,15,0,867.0,99.0,4.6,29.1,763.0,481.93,355.5
2018,7,23,15,15,855.5,97.5,4.6,29.1,723.5,425.68,308.94
2018,7,23,15,30,844.0,96.0,4.6,29.1,684.0,369.46,261.25
2018,7,23,15,45,829.5,93.5,4.5,28.3,640.0,311.87,212.48
2018,7,23,16,0,815.0,91.0,4.4,27.5,596.0,248.86,159.51
2018,7,23,16,15,792.5,88.5,4.35,26.85,547.0,191.46,112.88
2018,7,23,16,30,770.0,86.0,4.3,26.2,498.0,136.48,73.46
2018,7,23,16,45,745.5,82.5,4.2,25.6,449.0,83.3,46.77
2018,7,23,17,0,721.0,79.0,4.1,25.0,400.0,58.32,44.2
2018,7,23,17,15,688.5,74.0,4.0,24.25,350.0,56.03,42.54
2018,7,23,17,30,656.0,69.0,3.9,23.5,300.0,48.89,36.65
2018,7,23,17,45,608.5,64.0,3.8,22.75,251.0,46.56,34.8
2018,7,23,18,0,561.0,59.0,3.7,22.0,202.0,44.18,32.78
2018,7,23,18,15,478.0,51.5,3.6,21.35,154.5,39.52,28.62
2018,7,23,18,30,395.0,44.0,3.5,20.7,107.0,34.75,24.15
2018,7,23,18,45,285.5,34.0,3.4,20.0,71.0,27.52,17.13
2018,7,23,19,0,176.0,24.0,3.3,19.3,35.0,18.94,2.9
2018,7,23,19,15,94.5,13.0,3.25,18.95,18.5,11.82,0.0
2018,7,23,19,30,13.0,2.0,3.2,18.6,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,3.15,18.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,2.65,15.6,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.7,15.7,2.0,0.0,0.0
2018,7,24,5,15,120.0,13.5,2.75,16.05,21.0,38.6,0.0
2018,7,24,5,30,226.0,25.0,2.8,16.4,40.0,101.39,42.75
2018,7,24,5,45,328.0,34.5,2.85,16.8,77.0,165.35,120.15
2018,7,24,6,0,430.0,44.0,2.9,17.2,114.0,236.13,183.03
2018,7,24,6,15,456.0,51.5,2.95,17.75,149.0,281.66,224.96
2018,7,24,6,30,482.0,59.0,3.0,18.3,184.0,329.27,267.03
2018,7,24,6,45,490.5,70.0,3.05,18.9,221.0,373.07,304.2
2018,7,24,7,0,499.0,81.0,3.1,19.5,258.0,416.65,339.57
2018,7,24,7,15,530.0,93.5,3.1,20.1,308.0,476.33,386.09
2018,7,24,7,30,561.0,106.0,3.1,20.7,358.0,537.44,432.06
2018,7,24,7,45,672.5,94.0,3.1,21.3,431.0,631.33,502.1
2018,7,24,8,0,784.0,82.0,3.1,21.9,504.0,729.52,570.67
2018,7,24,8,15,803.5,84.0,3.1,22.6,551.5,776.95,600.58
2018,7,24,8,30,823.0,86.0,3.1,23.3,599.0,815.63,624.05
2018,7,24,8,45,838.5,87.5,3.15,24.0,643.0,855.56,648.33
2018,7,24,9,0,854.0,89.0,3.2,24.7,687.0,893.35,670.77
2018,7,24,9,15,862.0,93.0,3.3,25.3,726.0,924.49,689.05
2018,7,24,9,30,870.0,97.0,3.4,25.9,765.0,952.59,705.23
2018,7,24,9,45,874.5,100.5,3.45,26.5,798.0,973.51,716.25
2018,7,24,10,0,879.0,104.0,3.5,27.1,831.0,990.98,725.06
2018,7,24,10,15,886.5,104.5,3.6,27.5,859.5,1004.7,732.41
2018,7,24,10,30,894.0,105.0,3.7,27.9,888.0,1014.89,737.56
2018,7,24,10,45,900.0,105.5,3.75,28.3,910.5,1019.96,739.17
2018,7,24,11,0,906.0,106.0,3.8,28.7,933.0,1021.34,738.53
2018,7,24,11,15,909.5,106.5,3.9,28.9,948.0,1016.5,734.94
2018,7,24,11,30,913.0,107.0,4.0,29.1,963.0,1007.97,729.08
2018,7,24,11,45,915.0,107.0,4.05,29.3,970.5,993.82,719.38
2018,7,24,12,0,917.0,107.0,4.1,29.5,978.0,976.12,707.48
2018,7,24,12,15,916.0,108.0,4.15,29.5,978.0,953.15,692.75
2018,7,24,12,30,915.0,109.0,4.2,29.5,978.0,926.93,675.91
2018,7,24,12,45,912.0,110.0,4.3,29.45,970.0,895.85,656.16
2018,7,24,13,0,909.0,111.0,4.4,29.4,962.0,861.91,634.37
2018,7,24,13,15,907.0,110.0,4.4,29.3,947.5,824.25,609.61
2018,7,24,13,30,905.0,109.0,4.4,29.2,933.0,783.98,582.9
2018,7,24,13,45,901.0,108.0,4.45,29.1,911.5,739.85,553.24
2018,7,24,14,0,897.0,107.0,4.5,29.0,890.0,693.62,519.77
2018,7,24,14,15,891.5,105.0,4.5,28.75,861.5,643.7,482.98
2018,7,24,14,30,886.0,103.0,4.5,28.5,833.0,592.25,444.0
2018,7,24,14,45,878.5,101.0,4.5,28.25,799.0,538.44,402.11
2018,7,24,15,0,871.0,99.0,4.5,28.0,765.0,483.75,358.2
2018,7,24,15,15,859.5,97.0,4.5,28.0,725.0,426.81,310.95
2018,7,24,15,30,848.0,95.0,4.5,28.0,685.0,369.9,262.54
2018,7,24,15,45,835.0,92.5,4.5,27.15,641.5,312.44,213.72
2018,7,24,16,0,822.0,90.0,4.5,26.3,598.0,249.37,160.44
2018,7,24,16,15,805.5,86.0,4.45,25.75,550.5,191.3,112.74
2018,7,24,16,30,789.0,82.0,4.4,25.2,503.0,134.94,71.87
2018,7,24,16,45,765.5,78.5,4.35,24.65,453.5,80.61,44.64
2018,7,24,17,0,742.0,75.0,4.3,24.1,404.0,55.5,41.97
2018,7,24,17,15,710.0,70.5,4.15,23.45,353.5,53.47,40.5
2018,7,24,17,30,678.0,66.0,4.0,22.8,303.0,51.35,38.89
2018,7,24,17,45,633.0,60.5,3.9,22.1,253.5,44.07,32.74
2018,7,24,18,0,588.0,55.0,3.8,21.4,204.0,41.15,30.23
2018,7,24,18,15,520.0,48.0,3.7,20.85,158.0,36.81,26.32
2018,7,24,18,30,452.0,41.0,3.6,20.3,112.0,32.34,22.11
2018,7,24,18,45,346.0,32.0,3.5,19.75,75.0,25.88,15.71
2018,7,24,19,0,240.0,23.0,3.4,19.2,38.0,19.23,1.74
2018,7,24,19,15,127.5,13.0,3.4,18.95,20.0,11.82,0.0
2018,7,24,19,30,15.0,3.0,3.4,18.7,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,3.35,18.4,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,2.4,15.1,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,2.5,15.2,2.0,0.0,0.0
2018,7,25,5,15,158.5,13.0,2.55,15.7,22.0,46.55,0.0
2018,7,25,5,30,295.0,23.0,2.6,16.2,42.0,118.24,44.57
2018,7,25,5,45,400.5,30.5,2.7,16.7,80.5,185.51,134.08
2018,7,25,6,0,506.0,38.0,2.8,17.2,119.0,259.27,200.38
2018,7,25,6,15,563.5,44.0,2.75,17.9,164.5,319.02,253.92
2018,7,25,6,30,621.0,50.0,2.7,18.6,210.0,386.76,311.98
2018,7,25,6,45,671.5,54.0,2.65,19.35,261.5,453.17,366.69
2018,7,25,7,0,722.0,58.0,2.6,20.1,313.0,523.24,421.86
2018,7,25,7,15,752.5,61.0,2.65,21.0,363.5,582.16,466.3
2018,7,25,7,30,783.0,64.0,2.7,21.9,414.0,641.93,508.71
2018,7,25,7,45,805.0,67.0,2.7,22.85,464.0,689.98,539.91
2018,7,25,8,0,827.0,70.0,2.7,23.8,514.0,742.9,573.73
2018,7,25,8,15,843.0,72.5,2.75,24.6,561.5,789.34,602.68
2018,7,25,8,30,859.0,75.0,2.8,25.4,609.0,834.1,629.91
2018,7,25,8,45,871.5,77.5,2.85,26.15,653.0,873.78,653.31
2018,7,25,9,0,884.0,80.0,2.9,26.9,697.0,911.02,674.74
2018,7,25,9,15,891.0,83.5,2.95,27.65,736.5,941.53,691.47
2018,7,25,9,30,898.0,87.0,3.0,28.4,776.0,968.86,706.01
2018,7,25,9,45,901.5,91.5,3.05,29.15,809.5,990.55,716.82
2018,7,25,10,0,905.0,96.0,3.1,29.9,843.0,1008.63,725.33
2018,7,25,10,15,911.0,97.0,3.2,30.55,871.5,1021.72,731.4
2018,7,25,10,30,917.0,98.0,3.3,31.2,900.0,1031.16,735.25
2018,7,25,10,45,920.5,100.0,3.35,31.8,922.0,1035.42,735.7
2018,7,25,11,0,924.0,102.0,3.4,32.4,944.0,1035.86,733.89
2018,7,25,11,15,900.0,118.0,3.5,32.7,949.0,1019.35,722.78
2018,7,25,11,30,876.0,134.0,3.6,33.0,954.0,998.92,709.36
2018,7,25,11,45,903.5,119.5,3.7,33.3,971.0,995.59,706.92
2018,7,25,12,0,931.0,105.0,3.8,33.6,988.0,988.02,701.72
2018,7,25,12,15,931.0,105.0,3.9,33.55,988.0,964.69,687.51
2018,7,25,12,30,931.0,105.0,4.0,33.5,988.0,938.02,671.2
2018,7,25,12,45,929.5,104.5,4.15,33.5,980.0,906.38,651.68
2018,7,25,13,0,928.0,104.0,4.3,33.5,972.0,871.74,630.01
2018,7,25,13,15,925.0,104.0,4.35,33.25,957.5,833.51,605.96
2018,7,25,13,30,922.0,104.0,4.4,33.0,943.0,792.67,579.92
2018,7,25,13,45,905.0,110.5,4.5,32.7,917.0,745.18,549.05
2018,7,25,14,0,888.0,117.0,4.6,32.4,891.0,696.51,514.74
2018,7,25,14,15,845.5,135.0,4.65,31.95,852.5,640.78,474.49
2018,7,25,14,30,803.0,153.0,4.7,31.5,814.0,587.11,434.73
2018,7,25,14,45,825.0,133.5,4.75,31.0,787.5,536.37,396.55
2018,7,25,15,0,847.0,114.0,4.8,30.5,761.0,485.0,356.13
2018,7,25,15,15,819.5,117.0,4.8,30.5,715.5,423.09,305.95
2018,7,25,15,30,792.0,120.0,4.8,30.5,670.0,366.05,258.42
2018,7,25,15,45,809.5,105.0,4.75,29.15,635.0,309.36,210.57
2018,7,25,16,0,827.0,90.0,4.7,27.8,600.0,250.17,159.98
2018,7,25,16,15,811.0,86.5,4.65,26.8,553.0,192.2,112.77
2018,7,25,16,30,795.0,83.0,4.6,25.8,506.0,135.85,72.29
2018,7,25,16,45,765.5,80.0,4.5,24.8,454.0,81.24,45.41
2018,7,25,17,0,736.0,77.0,4.4,23.8,402.0,57.05,43.36
2018,7,25,17,15,697.5,73.0,4.3,22.95,350.0,55.44,42.29
2018,7,25,17,30,659.0,69.0,4.2,22.1,298.0,49.05,37.02
2018,7,25,17,45,620.0,63.0,4.05,21.2,250.5,46.0,34.54
2018,7,25,18,0,581.0,57.0,3.9,20.3,203.0,42.8,31.82
2018,7,25,18,15,485.0,51.0,3.8,19.8,154.0,39.29,28.59
2018,7,25,18,30,389.0,45.0,3.7,19.3,105.0,35.83,25.17
2018,7,25,18,45,272.5,33.5,3.6,18.85,68.0,27.23,16.79
2018,7,25,19,0,156.0,22.0,3.5,18.4,31.0,17.36,0.0
2018,7,25,19,15,78.0,11.0,3.45,18.15,15.5,10.01,0.0
2018,7,25,19,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,2.85,15.2,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,2.8,15.3,2.0,0.0,0.0
2018,7,26,5,15,105.0,13.0,2.85,15.7,19.5,34.8,0.0
2018,7,26,5,30,199.0,24.0,2.9,16.1,37.0,91.85,28.64
2018,7,26,5,45,303.0,35.0,2.9,16.5,73.5,157.42,113.63
2018,7,26,6,0,407.0,46.0,2.9,16.9,110.0,229.21,177.6
2018,7,26,6,15,428.5,55.0,2.85,17.55,144.5,273.32,218.27
2018,7,26,6,30,450.0,64.0,2.8,18.2,179.0,319.07,258.62
2018,7,26,6,45,444.0,80.0,2.75,18.9,214.5,353.24,287.78
2018,7,26,7,0,438.0,96.0,2.7,19.6,250.0,390.94,318.05
2018,7,26,7,15,515.5,101.0,2.7,20.3,310.0,475.66,384.34
2018,7,26,7,30,593.0,106.0,2.7,21.0,370.0,560.55,448.37
2018,7,26,7,45,673.5,100.5,2.65,21.75,434.5,640.54,506.34
2018,7,26,8,0,754.0,95.0,2.6,22.5,499.0,721.84,561.46
2018,7,26,8,15,773.0,99.0,2.6,23.2,546.5,770.25,591.88
2018,7,26,8,30,792.0,103.0,2.6,23.9,594.0,817.32,620.91
2018,7,26,8,45,806.0,107.0,2.6,24.6,638.0,858.27,645.16
2018,7,26,9,0,820.0,111.0,2.6,25.3,682.0,896.99,667.52
2018,7,26,9,15,828.5,115.5,2.65,26.0,721.5,928.61,685.24
2018,7,26,9,30,837.0,120.0,2.7,26.7,761.0,957.28,700.92
2018,7,26,9,45,841.0,125.0,2.7,27.45,794.0,968.47,704.58
2018,7,26,10,0,845.0,130.0,2.7,28.2,827.0,986.28,712.73
2018,7,26,10,15,852.5,131.5,2.8,28.7,855.5,1000.49,720.12
2018,7,26,10,30,860.0,133.0,2.9,29.2,884.0,1011.24,725.41
2018,7,26,10,45,865.0,135.0,3.0,29.75,906.5,1016.45,727.11
2018,7,26,11,0,870.0,137.0,3.1,30.3,929.0,1018.04,726.66
2018,7,26,11,15,874.5,137.0,3.25,30.5,944.0,1013.52,723.86
2018,7,26,11,30,879.0,137.0,3.4,30.7,959.0,1005.41,718.87
2018,7,26,11,45,881.5,137.5,3.5,30.9,967.0,992.28,710.37
2018,7,26,12,0,884.0,138.0,3.6,31.1,975.0,975.69,699.73
2018,7,26,12,15,884.0,138.5,3.75,31.0,975.5,953.41,686.59
2018,7,26,12,30,884.0,139.0,3.9,30.9,976.0,927.97,671.31
2018,7,26,12,45,882.5,138.0,4.0,30.8,968.0,896.84,651.91
2018,7,26,13,0,881.0,137.0,4.1,30.7,960.0,862.9,630.5
2018,7,26,13,15,873.0,139.0,4.15,30.35,943.5,823.73,605.78
2018,7,26,13,30,865.0,141.0,4.2,30.0,927.0,782.45,579.35
2018,7,26,13,45,834.0,154.5,4.3,29.65,897.0,736.4,547.67
2018,7,26,14,0,803.0,168.0,4.4,29.3,867.0,686.18,511.93
2018,7,26,14,15,831.0,146.0,4.45,28.7,848.5,642.27,481.04
2018,7,26,14,30,859.0,124.0,4.5,28.1,830.0,594.73,446.19
2018,7,26,14,45,852.0,120.5,4.55,27.55,795.5,541.02,405.08
2018,7,26,15,0,845.0,117.0,4.6,27.0,761.0,486.44,361.83
2018,7,26,15,15,832.5,114.5,4.6,27.0,720.5,426.09,312.07
2018,7,26,15,30,820.0,112.0,4.6,27.0,680.0,368.87,263.43
2018,7,26,15,45,807.0,108.0,4.55,25.6,636.0,310.83,214.6
2018,7,26,16,0,794.0,104.0,4.5,24.2,592.0,253.64,166.11
2018,7,26,16,15,777.0,99.0,4.4,23.45,544.5,196.12,118.8
2018,7,26,16,30,760.0,94.0,4.3,22.7,497.0,140.43,78.34
2018,7,26,16,45,736.5,89.0,4.25,21.95,447.5,86.53,51.15
2018,7,26,17,0,713.0,84.0,4.2,21.2,398.0,56.64,43.49
2018,7,26,17,15,679.5,79.0,4.1,20.45,347.5,54.78,42.17
2018,7,26,17,30,646.0,74.0,4.0,19.7,297.0,52.81,40.69
2018,7,26,17,45,600.0,67.0,3.95,19.0,247.5,49.1,37.59
2018,7,26,18,0,554.0,60.0,3.9,18.3,198.0,45.22,34.21
2018,7,26,18,15,468.0,52.5,3.8,17.9,150.5,40.61,29.96
2018,7,26,18,30,382.0,45.0,3.7,17.5,103.0,35.92,25.42
2018,7,26,18,45,275.0,33.0,3.6,17.05,67.0,26.87,16.53
2018,7,26,19,0,168.0,21.0,3.5,16.6,31.0,16.59,0.0
2018,7,26,19,15,84.0,10.5,3.5,16.4,15.5,9.55,0.0
2018,7,26,19,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,27,5,15,65.5,9.5,3.85,14.5,13.5,22.97,0.0
2018,7,27,5,30,131.0,19.0,3.9,15.0,27.0,66.17,14.71
2018,7,27,5,45,201.0,30.5,3.95,15.45,55.5,115.95,83.03
2018,7,27,6,0,271.0,42.0,4.0,15.9,84.0,168.04,130.48
2018,7,27,6,15,216.0,46.0,4.0,16.45,87.5,162.34,129.85
2018,7,27,6,30,161.0,50.0,4.0,17.0,91.0,150.52,121.99
2018,7,27,6,45,86.5,67.0,4.0,17.55,89.5,118.85,95.7
2018,7,27,7,0,12.0,84.0,4.0,18.1,88.0,82.98,64.5
2018,7,27,7,15,24.5,113.5,3.95,18.6,123.5,126.85,100.99
2018,7,27,7,30,37.0,143.0,3.9,19.1,159.0,167.35,133.97
2018,7,27,7,45,66.5,174.5,3.85,19.6,208.0,223.85,179.72
2018,7,27,8,0,96.0,206.0,3.8,20.1,257.0,282.61,226.26
2018,7,27,8,15,274.5,206.5,3.8,20.65,372.0,460.07,367.55
2018,7,27,8,30,453.0,207.0,3.8,21.2,487.0,638.89,502.82
2018,7,27,8,45,595.5,179.5,3.8,21.75,576.0,756.41,588.09
2018,7,27,9,0,738.0,152.0,3.8,22.3,665.0,873.25,667.53
2018,7,27,9,15,766.5,149.0,3.8,22.75,709.0,907.55,687.72
2018,7,27,9,30,795.0,146.0,3.8,23.2,753.0,946.1,711.18
2018,7,27,9,45,823.5,138.5,3.85,23.7,792.5,977.4,729.63
2018,7,27,10,0,852.0,131.0,3.9,24.2,832.0,994.93,738.82
2018,7,27,10,15,859.0,133.0,3.95,24.55,861.0,1009.2,746.44
2018,7,27,10,30,866.0,135.0,4.0,24.9,890.0,1019.99,751.84
2018,7,27,10,45,871.5,136.0,4.05,25.25,912.0,1024.67,753.34
2018,7,27,11,0,877.0,137.0,4.1,25.6,934.0,1025.72,752.62
2018,7,27,11,15,881.0,138.5,4.15,25.8,950.0,1022.11,749.42
2018,7,27,11,30,885.0,140.0,4.2,26.0,966.0,1014.84,743.97
2018,7,27,11,45,887.0,140.0,4.25,26.2,973.5,1000.6,734.04
2018,7,27,12,0,889.0,140.0,4.3,26.4,981.0,982.9,721.96
2018,7,27,12,15,896.5,135.5,4.3,26.45,983.5,962.76,708.5
2018,7,27,12,30,904.0,131.0,4.3,26.5,986.0,939.13,692.77
2018,7,27,12,45,913.0,124.0,4.35,26.55,981.5,911.08,674.33
2018,7,27,13,0,922.0,117.0,4.4,26.6,977.0,879.51,653.48
2018,7,27,13,15,920.0,115.5,4.45,26.5,962.0,840.69,627.94
2018,7,27,13,30,918.0,114.0,4.5,26.4,947.0,799.22,600.35
2018,7,27,13,45,915.0,112.0,4.55,26.25,925.0,754.11,569.98
2018,7,27,14,0,912.0,110.0,4.6,26.1,903.0,706.79,535.64
2018,7,27,14,15,906.0,108.5,4.55,25.8,874.0,656.03,497.74
2018,7,27,14,30,900.0,107.0,4.5,25.5,845.0,603.72,457.65
2018,7,27,14,45,892.5,104.5,4.5,25.2,810.0,548.49,414.33
2018,7,27,15,0,885.0,102.0,4.5,24.9,775.0,492.36,368.89
2018,7,27,15,15,874.0,100.0,4.5,24.9,734.5,434.56,320.36
2018,7,27,15,30,863.0,98.0,4.5,24.9,694.0,376.7,270.56
2018,7,27,15,45,848.5,95.5,4.4,24.1,649.0,317.67,219.77
2018,7,27,16,0,834.0,93.0,4.3,23.3,604.0,253.34,164.84
2018,7,27,16,15,815.5,90.0,4.25,22.7,556.0,194.75,116.39
2018,7,27,16,30,797.0,87.0,4.2,22.1,508.0,138.1,75.28
2018,7,27,16,45,771.0,83.5,4.15,21.5,457.0,82.98,48.0
2018,7,27,17,0,745.0,80.0,4.1,20.9,406.0,59.6,46.1
2018,7,27,17,15,706.5,76.5,4.1,20.15,354.0,53.24,40.89
2018,7,27,17,30,668.0,73.0,4.1,19.4,302.0,52.28,40.28
2018,7,27,17,45,614.0,67.5,4.05,18.65,251.0,49.67,38.14
2018,7,27,18,0,560.0,62.0,4.0,17.9,200.0,47.01,35.83
2018,7,27,18,15,460.0,54.0,4.0,17.3,150.0,41.99,31.23
2018,7,27,18,30,360.0,46.0,4.0,16.7,100.0,36.9,26.32
2018,7,27,18,45,262.5,34.0,4.0,16.15,65.5,26.59,16.22
2018,7,27,19,0,165.0,22.0,4.0,15.6,31.0,17.42,0.0
2018,7,27,19,15,82.5,11.0,4.0,15.35,15.5,10.01,0.0
2018,7,27,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,28,5,15,31.0,8.5,2.7,13.7,10.5,14.51,0.0
2018,7,28,5,30,62.0,17.0,2.8,14.1,21.0,39.41,3.28
2018,7,28,5,45,118.0,36.0,2.9,14.5,51.5,88.53,62.76
2018,7,28,6,0,174.0,55.0,3.0,14.9,82.0,138.68,107.69
2018,7,28,6,15,203.0,74.5,2.95,15.5,117.0,183.18,147.18
2018,7,28,6,30,232.0,94.0,2.9,16.1,152.0,230.43,188.14
2018,7,28,6,45,254.0,112.0,2.85,16.65,189.0,274.59,225.48
2018,7,28,7,0,276.0,130.0,2.8,17.2,226.0,320.52,263.06
2018,7,28,7,15,332.5,146.5,2.8,17.7,280.5,388.92,317.91
2018,7,28,7,30,389.0,163.0,2.8,18.2,335.0,474.73,384.37
2018,7,28,7,45,443.5,173.5,2.75,18.7,392.0,544.42,436.61
2018,7,28,8,0,498.0,184.0,2.7,19.2,449.0,617.24,489.65
2018,7,28,8,15,527.0,192.0,2.65,19.8,496.0,668.75,525.04
2018,7,28,8,30,556.0,200.0,2.6,20.4,543.0,720.4,559.7
2018,7,28,8,45,577.0,208.5,2.6,21.05,587.5,765.23,588.69
2018,7,28,9,0,598.0,217.0,2.6,21.7,632.0,808.98,616.35
2018,7,28,9,15,607.0,227.0,2.6,22.3,669.5,846.89,639.21
2018,7,28,9,30,616.0,237.0,2.6,22.9,707.0,877.22,656.76
2018,7,28,9,45,619.0,248.0,2.6,23.5,738.5,900.13,669.04
2018,7,28,10,0,622.0,259.0,2.6,24.1,770.0,920.15,679.37
2018,7,28,10,15,634.0,263.0,2.65,24.65,799.5,939.34,690.01
2018,7,28,10,30,646.0,267.0,2.7,25.2,829.0,955.62,698.71
2018,7,28,10,45,655.5,269.5,2.75,25.75,852.0,964.85,702.86
2018,7,28,11,0,665.0,272.0,2.8,26.3,875.0,970.9,705.06
2018,7,28,11,15,671.0,273.0,2.9,26.7,890.0,968.77,702.85
2018,7,28,11,30,677.0,274.0,3.0,27.1,905.0,963.4,698.66
2018,7,28,11,45,681.0,274.0,3.1,27.45,913.0,951.92,690.68
2018,7,28,12,0,685.0,274.0,3.2,27.8,921.0,937.34,680.72
2018,7,28,12,15,706.5,260.0,3.3,27.95,927.5,922.83,671.91
2018,7,28,12,30,728.0,246.0,3.4,28.1,934.0,904.66,660.57
2018,7,28,12,45,754.5,228.0,3.5,28.3,935.5,883.42,647.08
2018,7,28,13,0,781.0,210.0,3.6,28.5,937.0,853.51,627.52
2018,7,28,13,15,779.5,207.0,3.65,28.4,923.0,816.75,603.03
2018,7,28,13,30,778.0,204.0,3.7,28.3,909.0,777.77,576.42
2018,7,28,13,45,775.5,199.5,3.8,28.2,887.5,736.28,547.69
2018,7,28,14,0,773.0,195.0,3.9,28.1,866.0,690.42,515.22
2018,7,28,14,15,767.5,191.0,3.95,27.75,838.5,641.54,480.06
2018,7,28,14,30,762.0,187.0,4.0,27.4,811.0,591.54,443.02
2018,7,28,14,45,755.5,181.5,4.05,27.1,777.5,538.86,402.8
2018,7,28,15,0,749.0,176.0,4.1,26.8,744.0,485.6,360.84
2018,7,28,15,15,734.0,171.5,4.1,26.8,703.5,429.4,315.04
2018,7,28,15,30,719.0,167.0,4.1,26.8,663.0,374.01,268.83
2018,7,28,15,45,707.5,158.5,4.05,25.85,619.5,317.51,221.86
2018,7,28,16,0,696.0,150.0,4.0,24.9,576.0,261.93,175.4
2018,7,28,16,15,682.0,139.0,3.95,24.25,528.0,205.18,129.46
2018,7,28,16,30,668.0,128.0,3.9,23.6,480.0,150.11,89.57
2018,7,28,16,45,644.0,120.5,3.85,23.0,431.5,99.16,63.54
2018,7,28,17,0,620.0,113.0,3.8,22.4,383.0,77.32,60.99
2018,7,28,17,15,585.0,103.5,3.75,21.6,332.5,72.94,57.63
2018,7,28,17,30,550.0,94.0,3.7,20.8,282.0,68.25,53.9
2018,7,28,17,45,497.5,83.0,3.6,20.0,231.5,61.9,48.58
2018,7,28,18,0,445.0,72.0,3.5,19.2,181.0,55.19,42.76
2018,7,28,18,15,376.5,61.0,3.45,18.6,138.0,46.24,34.72
2018,7,28,18,30,308.0,50.0,3.4,18.0,95.0,38.51,27.51
2018,7,28,18,45,214.0,35.0,3.35,17.4,60.5,27.32,16.56
2018,7,28,19,0,120.0,20.0,3.3,16.8,26.0,15.79,0.0
2018,7,28,19,15,60.0,10.0,3.3,16.45,13.0,9.1,0.0
2018,7,28,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,29,5,15,53.5,10.5,3.05,14.5,13.5,21.24,0.0
2018,7,29,5,30,107.0,21.0,3.1,14.8,27.0,61.73,1.63
2018,7,29,5,45,192.5,36.5,3.15,15.1,60.5,121.78,86.82
2018,7,29,6,0,278.0,52.0,3.2,15.4,94.0,183.85,142.99
2018,7,29,6,15,259.0,67.5,3.2,15.9,118.5,208.76,167.67
2018,7,29,6,30,240.0,83.0,3.2,16.4,143.0,221.18,180.51
2018,7,29,6,45,190.0,108.0,3.2,16.85,162.0,234.36,192.17
2018,7,29,7,0,140.0,133.0,3.2,17.3,181.0,231.05,189.07
2018,7,29,7,15,222.0,148.0,3.2,17.85,239.0,318.3,260.62
2018,7,29,7,30,304.0,163.0,3.2,18.4,297.0,402.33,327.61
2018,7,29,7,45,403.5,165.0,3.2,18.9,365.0,505.52,407.81
2018,7,29,8,0,503.0,167.0,3.2,19.4,433.0,602.8,481.09
2018,7,29,8,15,592.0,158.5,3.15,19.85,500.5,692.62,546.46
2018,7,29,8,30,681.0,150.0,3.1,20.3,568.0,780.83,607.53
2018,7,29,8,45,695.0,156.0,3.1,20.75,610.5,820.89,632.51
2018,7,29,9,0,709.0,162.0,3.1,21.2,653.0,859.0,656.12
2018,7,29,9,15,727.5,164.0,3.1,21.45,693.5,894.72,678.31
2018,7,29,9,30,746.0,166.0,3.1,21.7,734.0,928.2,698.78
2018,7,29,9,45,757.0,169.5,3.1,21.95,768.5,953.5,713.6
2018,7,29,10,0,768.0,173.0,3.1,22.2,803.0,968.68,721.69
2018,7,29,10,15,778.5,174.5,3.1,22.4,832.5,985.26,730.99
2018,7,29,10,30,789.0,176.0,3.1,22.6,862.0,998.55,738.16
2018,7,29,10,45,753.5,203.0,3.15,22.8,871.5,996.4,735.67
2018,7,29,11,0,718.0,230.0,3.2,23.0,881.0,982.84,725.9
2018,7,29,11,15,769.5,203.5,3.25,23.1,911.0,989.26,729.84
2018,7,29,11,30,821.0,177.0,3.3,23.2,941.0,1001.69,737.69
2018,7,29,11,45,806.5,187.0,3.35,23.3,942.5,981.24,723.87
2018,7,29,12,0,792.0,197.0,3.4,23.4,944.0,957.7,708.32
2018,7,29,12,15,642.5,287.0,3.5,23.4,893.0,889.41,661.12
2018,7,29,12,30,493.0,377.0,3.6,23.4,842.0,816.04,607.42
2018,7,29,12,45,449.5,388.0,3.65,23.4,809.5,766.35,572.67
2018,7,29,13,0,406.0,399.0,3.7,23.4,777.0,717.39,537.86
2018,7,29,13,15,341.0,413.5,3.75,23.2,727.5,653.03,491.73
2018,7,29,13,30,276.0,428.0,3.8,23.0,678.0,596.44,450.51
2018,7,29,13,45,333.0,395.0,3.8,22.8,689.0,589.7,447.35
2018,7,29,14,0,390.0,362.0,3.8,22.6,700.0,577.84,439.75
2018,7,29,14,15,380.5,351.5,3.85,22.3,672.0,538.4,410.81
2018,7,29,14,30,371.0,341.0,3.9,22.0,644.0,499.24,381.64
2018,7,29,14,45,339.5,333.5,3.9,21.7,601.5,451.69,345.48
2018,7,29,15,0,308.0,326.0,3.9,21.4,559.0,406.99,311.04
2018,7,29,15,15,306.5,305.5,3.9,21.4,527.0,367.42,279.54
2018,7,29,15,30,305.0,285.0,3.9,21.4,495.0,328.07,247.61
2018,7,29,15,45,409.5,234.0,3.95,20.9,495.5,291.77,214.97
2018,7,29,16,0,514.0,183.0,4.0,20.4,496.0,247.31,173.93
2018,7,29,16,15,531.0,164.0,4.0,19.95,464.0,200.36,134.36
2018,7,29,16,30,548.0,145.0,4.0,19.5,432.0,151.61,97.15
2018,7,29,16,45,604.5,119.0,3.95,19.1,406.0,96.2,63.19
2018,7,29,17,0,661.0,93.0,3.9,18.7,380.0,62.91,49.42
2018,7,29,17,15,626.5,86.0,3.9,18.25,330.0,59.87,47.03
2018,7,29,17,30,592.0,79.0,3.9,17.8,280.0,56.63,44.38
2018,7,29,17,45,543.5,70.5,3.85,17.3,231.0,51.91,40.33
2018,7,29,18,0,495.0,62.0,3.8,16.8,182.0,46.94,35.92
2018,7,29,18,15,418.0,53.5,3.7,16.45,138.0,41.64,30.99
2018,7,29,18,30,341.0,45.0,3.6,16.1,94.0,36.19,25.7
2018,7,29,18,45,232.5,32.0,3.5,15.75,59.5,25.02,14.63
2018,7,29,19,0,124.0,19.0,3.4,15.4,25.0,15.01,0.0
2018,7,29,19,15,62.0,9.5,3.35,15.25,12.5,8.64,0.0
2018,7,29,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,30,5,15,33.0,9.0,3.05,13.9,11.0,15.39,0.0
2018,7,30,5,30,66.0,18.0,3.1,14.3,22.0,41.86,0.0
2018,7,30,5,45,106.5,34.5,3.2,14.75,47.5,83.38,58.03
2018,7,30,6,0,147.0,51.0,3.3,15.2,73.0,123.45,95.18
2018,7,30,6,15,212.0,68.0,3.3,15.85,113.0,179.58,144.01
2018,7,30,6,30,277.0,85.0,3.3,16.5,153.0,252.5,206.17
2018,7,30,6,45,337.0,99.5,3.3,17.2,201.5,317.43,260.62
2018,7,30,7,0,397.0,114.0,3.3,17.9,250.0,387.95,318.04
2018,7,30,7,15,463.0,123.0,3.25,18.5,306.5,461.24,376.07
2018,7,30,7,30,529.0,132.0,3.2,19.1,363.0,539.58,436.1
2018,7,30,7,45,575.0,137.5,3.1,19.65,417.0,609.58,487.49
2018,7,30,8,0,621.0,143.0,3.0,20.2,471.0,676.38,534.95
2018,7,30,8,15,644.5,150.0,3.0,20.8,518.5,727.48,569.46
2018,7,30,8,30,668.0,157.0,3.0,21.4,566.0,777.84,602.14
2018,7,30,8,45,682.5,163.5,2.95,22.05,608.5,818.56,626.96
2018,7,30,9,0,697.0,170.0,2.9,22.7,651.0,857.38,650.04
2018,7,30,9,15,706.0,176.0,2.95,23.25,688.0,888.32,668.31
2018,7,30,9,30,715.0,182.0,3.0,23.8,725.0,916.64,684.74
2018,7,30,9,45,742.5,178.5,3.0,24.4,765.0,949.94,703.88
2018,7,30,10,0,770.0,175.0,3.0,25.0,805.0,973.39,716.29
2018,7,30,10,15,781.5,176.0,3.05,25.55,835.0,990.49,725.11
2018,7,30,10,30,793.0,177.0,3.1,26.1,865.0,1004.28,731.87
2018,7,30,10,45,803.0,176.0,3.1,26.7,888.0,1011.11,733.66
2018,7,30,11,0,813.0,175.0,3.1,27.3,911.0,1014.41,733.34
2018,7,30,11,15,818.5,175.0,3.15,27.75,926.0,1010.65,729.46
2018,7,30,11,30,824.0,175.0,3.2,28.2,941.0,1003.32,723.47
2018,7,30,11,45,829.0,174.0,3.25,28.6,950.0,990.96,714.51
2018,7,30,12,0,834.0,173.0,3.3,29.0,959.0,975.11,703.44
2018,7,30,12,15,839.5,169.5,3.3,29.2,960.5,953.89,689.19
2018,7,30,12,30,845.0,166.0,3.3,29.4,962.0,929.34,672.87
2018,7,30,12,45,850.5,160.5,3.35,29.6,956.0,899.66,653.52
2018,7,30,13,0,856.0,155.0,3.4,29.8,950.0,859.52,627.19
2018,7,30,13,15,853.0,154.0,3.45,29.7,935.0,828.36,607.5
2018,7,30,13,30,850.0,153.0,3.5,29.6,920.0,787.49,581.01
2018,7,30,13,45,845.0,151.0,3.55,29.5,897.5,742.1,549.56
2018,7,30,14,0,840.0,149.0,3.6,29.4,875.0,694.89,516.09
2018,7,30,14,15,831.5,147.0,3.65,29.1,845.5,643.9,479.42
2018,7,30,14,30,823.0,145.0,3.7,28.8,816.0,591.85,440.88
2018,7,30,14,45,811.0,143.5,3.7,28.45,780.5,537.62,399.49
2018,7,30,15,0,799.0,142.0,3.7,28.1,745.0,483.17,356.61
2018,7,30,15,15,785.5,138.0,3.7,28.1,704.0,426.11,310.08
2018,7,30,15,30,772.0,134.0,3.7,28.1,663.0,369.56,262.82
2018,7,30,15,45,750.5,131.5,3.7,27.1,617.5,307.77,211.97
2018,7,30,16,0,729.0,129.0,3.7,26.1,572.0,252.19,165.72
2018,7,30,16,15,699.0,127.0,3.65,25.4,523.0,197.84,122.38
2018,7,30,16,30,669.0,125.0,3.6,24.7,474.0,146.95,86.82
2018,7,30,16,45,633.0,119.5,3.6,24.0,423.0,96.97,62.4
2018,7,30,17,0,597.0,114.0,3.6,23.3,372.0,78.23,61.56
2018,7,30,17,15,550.0,107.0,3.55,22.35,320.5,75.82,59.93
2018,7,30,17,30,503.0,100.0,3.5,21.4,269.0,71.79,56.82
2018,7,30,17,45,442.0,90.0,3.5,20.5,220.0,65.75,51.82
2018,7,30,18,0,381.0,80.0,3.5,19.6,171.0,59.49,46.4
2018,7,30,18,15,309.0,64.5,3.45,18.85,127.0,48.77,36.83
2018,7,30,18,30,237.0,49.0,3.4,18.1,83.0,37.64,26.67
2018,7,30,18,45,156.0,32.0,3.35,17.4,51.0,24.92,14.21
2018,7,30,19,0,75.0,15.0,3.3,16.7,19.0,11.79,0.0
2018,7,30,19,15,37.5,7.5,3.3,16.35,9.5,6.82,0.0
2018,7,30,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,31,5,15,40.5,8.5,2.7,13.55,10.5,16.58,0.0
2018,7,31,5,30,81.0,17.0,2.8,14.0,21.0,48.92,0.0
2018,7,31,5,45,152.5,34.5,2.9,14.5,53.0,106.54,74.68
2018,7,31,6,0,224.0,52.0,3.0,15.0,85.0,163.23,126.69
2018,7,31,6,15,231.0,66.0,2.95,15.65,111.5,185.89,149.03
2018,7,31,6,30,238.0,80.0,2.9,16.3,138.0,217.07,177.1
2018,7,31,6,45,210.5,98.5,2.9,17.0,158.5,234.92,192.7
2018,7,31,7,0,183.0,117.0,2.9,17.7,179.0,249.32,204.3
2018,7,31,7,15,195.5,140.0,2.9,18.3,216.5,292.11,238.62
2018,7,31,7,30,208.0,163.0,2.9,18.9,254.0,335.38,272.29
2018,7,31,7,45,341.0,167.0,2.85,19.55,337.0,447.33,361.02
2018,7,31,8,0,474.0,171.0,2.8,20.2,420.0,585.29,465.27
