Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,8,15,559.5,166.0,2.8,20.95,487.5,668.12,524.65
2018,7,31,8,30,645.0,161.0,2.8,21.7,555.0,762.89,590.27
2018,7,31,8,45,665.5,167.0,2.75,22.45,600.0,807.78,617.43
2018,7,31,9,0,686.0,173.0,2.7,23.2,645.0,851.15,643.31
2018,7,31,9,15,703.0,175.5,2.7,23.85,684.5,885.59,663.24
2018,7,31,9,30,720.0,178.0,2.7,24.5,724.0,917.77,681.46
2018,7,31,9,45,734.5,180.5,2.75,25.2,759.5,944.99,696.49
2018,7,31,10,0,749.0,183.0,2.8,25.9,795.0,969.4,709.62
2018,7,31,10,15,761.0,184.0,2.85,26.4,824.5,986.66,718.64
2018,7,31,10,30,773.0,185.0,2.9,26.9,854.0,992.94,720.65
2018,7,31,10,45,783.0,185.5,2.95,27.4,878.0,1001.25,724.19
2018,7,31,11,0,793.0,186.0,3.0,27.9,902.0,1006.08,725.55
2018,7,31,11,15,799.0,186.0,3.05,28.2,917.5,1002.87,722.47
2018,7,31,11,30,805.0,186.0,3.1,28.5,933.0,996.13,717.31
2018,7,31,11,45,810.0,184.0,3.2,28.85,941.0,982.97,708.38
2018,7,31,12,0,815.0,182.0,3.3,29.2,949.0,966.4,697.34
2018,7,31,12,15,818.0,180.0,3.35,29.25,949.5,944.62,683.47
2018,7,31,12,30,821.0,178.0,3.4,29.3,950.0,919.68,667.56
2018,7,31,12,45,823.0,174.5,3.5,29.4,943.0,889.41,648.27
2018,7,31,13,0,825.0,171.0,3.6,29.5,936.0,856.27,626.96
2018,7,31,13,15,822.0,169.0,3.65,29.35,920.5,817.78,602.25
2018,7,31,13,30,819.0,167.0,3.7,29.2,905.0,777.02,575.21
2018,7,31,13,45,815.0,164.0,3.75,29.05,883.0,732.56,544.36
2018,7,31,14,0,811.0,161.0,3.8,28.9,861.0,686.3,511.5
2018,7,31,14,15,805.0,157.5,3.85,28.55,832.5,636.77,475.8
2018,7,31,14,30,799.0,154.0,3.9,28.2,804.0,586.02,438.14
2018,7,31,14,45,790.5,150.0,3.9,27.9,769.5,532.57,397.12
2018,7,31,15,0,782.0,146.0,3.9,27.6,735.0,478.63,354.42
2018,7,31,15,15,768.0,142.5,3.9,27.6,694.5,422.65,308.59
2018,7,31,15,30,754.0,139.0,3.9,27.6,654.0,362.82,258.83
2018,7,31,15,45,740.5,132.5,3.95,26.5,610.0,305.37,211.06
2018,7,31,16,0,727.0,126.0,4.0,25.4,566.0,249.0,163.87
2018,7,31,16,15,710.5,119.0,3.95,24.6,519.5,193.08,118.62
2018,7,31,16,30,694.0,112.0,3.9,23.8,473.0,139.05,80.01
2018,7,31,16,45,668.5,105.5,3.9,22.95,424.0,87.16,54.51
2018,7,31,17,0,643.0,99.0,3.9,22.1,375.0,67.41,52.61
2018,7,31,17,15,607.0,91.5,3.85,21.2,325.0,64.17,50.18
2018,7,31,17,30,571.0,84.0,3.8,20.3,275.0,60.71,47.48
2018,7,31,17,45,522.0,75.0,3.75,19.4,226.5,55.74,43.32
2018,7,31,18,0,473.0,66.0,3.7,18.5,178.0,50.52,38.76
2018,7,31,18,15,401.0,55.0,3.65,17.9,134.0,43.18,32.09
2018,7,31,18,30,329.0,44.0,3.6,17.3,90.0,35.52,24.88
2018,7,31,18,45,224.5,31.0,3.6,16.65,56.5,24.28,13.49
2018,7,31,19,0,120.0,18.0,3.6,16.0,23.0,14.25,0.0
2018,7,31,19,15,60.0,9.0,3.5,15.8,11.5,8.19,0.0
2018,7,31,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,5,15,72.0,9.5,3.1,13.8,13.0,24.37,0.0
2018,8,1,5,30,144.0,19.0,3.1,14.3,26.0,68.7,0.0
2018,8,1,5,45,249.0,31.5,3.15,14.75,60.5,136.28,94.82
2018,8,1,6,0,354.0,44.0,3.2,15.2,95.0,206.7,160.17
2018,8,1,6,15,316.5,52.5,3.15,15.9,111.5,217.07,174.07
2018,8,1,6,30,279.0,61.0,3.1,16.6,128.0,225.24,183.84
2018,8,1,6,45,158.5,85.0,3.05,17.25,125.0,189.79,155.14
2018,8,1,7,0,38.0,109.0,3.0,17.9,122.0,131.74,105.52
2018,8,1,7,15,47.5,130.5,2.95,18.5,149.5,161.78,130.2
2018,8,1,7,30,57.0,152.0,2.9,19.1,177.0,192.53,154.81
2018,8,1,7,45,84.5,175.5,2.85,19.75,217.5,239.65,192.51
2018,8,1,8,0,112.0,199.0,2.8,20.4,258.0,302.09,241.29
2018,8,1,8,15,277.5,197.5,2.8,21.1,362.0,454.32,361.39
2018,8,1,8,30,443.0,196.0,2.8,21.8,466.0,620.64,485.69
2018,8,1,8,45,614.5,159.0,2.75,22.55,564.0,754.03,580.59
2018,8,1,9,0,786.0,122.0,2.7,23.3,662.0,881.82,664.57
2018,8,1,9,15,817.0,117.0,2.75,23.95,707.5,923.3,688.57
2018,8,1,9,30,848.0,112.0,2.8,24.6,753.0,952.99,705.18
2018,8,1,9,45,862.0,111.5,2.9,25.25,789.5,978.46,719.4
2018,8,1,10,0,876.0,111.0,3.0,25.9,826.0,1000.85,731.6
2018,8,1,10,15,884.0,112.5,3.1,26.3,855.5,1016.09,739.91
2018,8,1,10,30,892.0,114.0,3.2,26.7,885.0,1027.75,746.05
2018,8,1,10,45,899.0,114.0,3.3,27.1,908.0,1033.17,748.27
2018,8,1,11,0,906.0,114.0,3.4,27.5,931.0,1034.86,748.24
2018,8,1,11,15,910.0,114.5,3.55,27.6,946.5,1030.3,745.58
2018,8,1,11,30,914.0,115.0,3.7,27.7,962.0,1021.98,740.6
2018,8,1,11,45,916.5,115.0,3.8,27.75,970.0,1007.99,731.81
2018,8,1,12,0,919.0,115.0,3.9,27.8,978.0,990.38,720.74
2018,8,1,12,15,919.0,115.0,4.0,27.75,978.0,966.91,706.14
2018,8,1,12,30,919.0,115.0,4.1,27.7,978.0,940.12,689.31
2018,8,1,12,45,916.5,115.0,4.2,27.6,969.5,907.95,668.94
2018,8,1,13,0,914.0,115.0,4.3,27.5,961.0,872.85,646.45
2018,8,1,13,15,911.5,114.5,4.3,27.35,946.5,834.52,621.28
2018,8,1,13,30,909.0,114.0,4.3,27.2,932.0,793.57,594.11
2018,8,1,13,45,905.5,112.5,4.3,27.0,910.0,748.58,563.72
2018,8,1,14,0,902.0,111.0,4.3,26.8,888.0,701.41,529.5
2018,8,1,14,15,896.5,109.0,4.3,26.5,859.0,650.62,491.94
2018,8,1,14,30,891.0,107.0,4.3,26.2,830.0,598.25,452.12
2018,8,1,14,45,883.5,104.5,4.3,25.85,795.0,543.1,409.05
2018,8,1,15,0,876.0,102.0,4.3,25.5,760.0,487.06,363.86
2018,8,1,15,15,864.0,99.5,4.3,25.5,719.0,428.58,314.95
2018,8,1,15,30,852.0,97.0,4.3,25.5,678.0,370.18,264.89
2018,8,1,15,45,837.0,94.5,4.3,24.5,633.0,311.3,214.61
2018,8,1,16,0,822.0,92.0,4.3,23.5,588.0,247.3,160.27
2018,8,1,16,15,802.0,89.0,4.25,22.85,539.5,188.89,112.29
2018,8,1,16,30,782.0,86.0,4.2,22.2,491.0,132.62,72.11
2018,8,1,16,45,754.5,82.5,4.2,21.55,440.0,78.13,46.49
2018,8,1,17,0,727.0,79.0,4.2,20.9,389.0,59.14,45.76
2018,8,1,17,15,687.0,75.0,4.15,20.1,337.0,52.47,40.25
2018,8,1,17,30,647.0,71.0,4.1,19.3,285.0,51.11,39.29
2018,8,1,17,45,590.0,65.0,4.05,18.5,234.5,48.06,36.74
2018,8,1,18,0,533.0,59.0,4.0,17.7,184.0,44.93,33.98
2018,8,1,18,15,440.5,51.5,3.9,17.15,137.5,40.34,29.69
2018,8,1,18,30,348.0,44.0,3.8,16.6,91.0,35.72,25.08
2018,8,1,18,45,222.5,30.0,3.75,16.0,55.5,23.52,12.62
2018,8,1,19,0,97.0,16.0,3.7,15.4,20.0,14.55,0.0
2018,8,1,19,15,48.5,8.0,3.7,15.15,10.0,7.28,0.0
2018,8,1,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,5,15,57.5,9.5,3.3,12.95,12.0,21.21,0.0
2018,8,2,5,30,115.0,19.0,3.4,13.4,24.0,60.5,0.0
2018,8,2,5,45,220.0,33.0,3.5,13.8,58.5,127.93,88.34
2018,8,2,6,0,325.0,47.0,3.6,14.2,93.0,197.31,153.38
2018,8,2,6,15,290.5,53.5,3.6,14.75,107.0,206.96,166.66
2018,8,2,6,30,256.0,60.0,3.6,15.3,121.0,212.66,174.45
2018,8,2,6,45,152.0,81.0,3.55,15.8,119.5,181.58,149.29
2018,8,2,7,0,48.0,102.0,3.5,16.3,118.0,130.08,105.09
2018,8,2,7,15,56.0,129.0,3.55,16.95,151.0,165.9,134.71
2018,8,2,7,30,64.0,156.0,3.6,17.6,184.0,202.28,164.03
2018,8,2,7,45,128.0,181.0,3.6,18.25,245.0,291.37,236.54
2018,8,2,8,0,192.0,206.0,3.6,18.9,306.0,373.74,301.69
2018,8,2,8,15,437.0,172.5,3.65,19.5,429.5,574.99,460.26
2018,8,2,8,30,682.0,139.0,3.7,20.1,553.0,771.69,605.32
2018,8,2,8,45,755.5,125.0,3.8,20.75,616.0,837.45,648.26
2018,8,2,9,0,829.0,111.0,3.9,21.4,679.0,909.63,695.62
2018,8,2,9,15,842.0,113.5,3.9,21.9,720.0,943.62,715.56
2018,8,2,9,30,855.0,116.0,3.9,22.4,761.0,964.81,726.87
2018,8,2,9,45,864.5,118.0,3.95,22.9,796.5,988.65,740.38
2018,8,2,10,0,874.0,120.0,4.0,23.4,832.0,1009.22,751.64
2018,8,2,10,15,884.0,121.0,4.05,23.75,862.5,1025.8,760.73
2018,8,2,10,30,894.0,122.0,4.1,24.1,893.0,1038.84,767.57
2018,8,2,10,45,902.0,121.5,4.1,24.45,916.5,1044.63,769.42
2018,8,2,11,0,910.0,121.0,4.1,24.8,940.0,1046.69,768.99
2018,8,2,11,15,914.5,120.5,4.1,25.0,955.0,1041.46,764.38
2018,8,2,11,30,919.0,120.0,4.1,25.2,970.0,1032.47,757.49
2018,8,2,11,45,922.5,119.5,4.1,25.4,978.5,1018.76,747.65
2018,8,2,12,0,926.0,119.0,4.1,25.6,987.0,1001.39,735.52
2018,8,2,12,15,928.5,117.5,4.15,25.6,988.0,978.53,720.73
2018,8,2,12,30,931.0,116.0,4.2,25.6,989.0,952.22,703.67
2018,8,2,12,45,931.0,115.0,4.25,25.6,981.5,920.84,683.18
2018,8,2,13,0,931.0,114.0,4.3,25.6,974.0,886.33,660.49
2018,8,2,13,15,930.5,112.0,4.35,25.45,959.5,847.53,635.1
2018,8,2,13,30,930.0,110.0,4.4,25.3,945.0,805.92,607.53
2018,8,2,13,45,928.5,107.5,4.45,25.2,923.5,760.5,576.84
2018,8,2,14,0,927.0,105.0,4.5,25.1,902.0,712.69,541.93
2018,8,2,14,15,922.0,103.0,4.5,24.75,873.0,660.95,503.52
2018,8,2,14,30,917.0,101.0,4.5,24.4,844.0,607.53,462.68
2018,8,2,14,45,910.5,98.0,4.5,24.05,808.5,551.06,418.23
2018,8,2,15,0,904.0,95.0,4.5,23.7,773.0,493.54,371.45
2018,8,2,15,15,892.5,93.0,4.5,23.7,731.5,434.06,321.21
2018,8,2,15,30,881.0,91.0,4.5,23.7,690.0,374.58,269.67
2018,8,2,15,45,867.5,88.5,4.5,22.7,644.5,314.39,217.7
2018,8,2,16,0,854.0,86.0,4.5,21.7,599.0,254.92,166.22
2018,8,2,16,15,835.5,83.0,4.5,21.1,550.0,188.62,111.47
2018,8,2,16,30,817.0,80.0,4.5,20.5,501.0,130.42,69.65
2018,8,2,16,45,790.5,76.5,4.45,19.95,449.0,73.77,43.17
2018,8,2,17,0,764.0,73.0,4.4,19.4,397.0,54.85,42.32
2018,8,2,17,15,724.0,69.5,4.35,18.75,344.0,53.51,41.4
2018,8,2,17,30,684.0,66.0,4.3,18.1,291.0,47.62,36.43
2018,8,2,17,45,625.5,61.0,4.25,17.45,239.0,45.16,34.35
2018,8,2,18,0,567.0,56.0,4.2,16.8,187.0,42.68,32.11
2018,8,2,18,15,454.5,49.0,4.05,16.3,137.5,38.31,28.0
2018,8,2,18,30,342.0,42.0,3.9,15.8,88.0,33.99,23.62
2018,8,2,18,45,222.5,29.0,3.8,15.25,54.0,22.76,11.7
2018,8,2,19,0,103.0,16.0,3.7,14.7,20.0,14.55,0.0
2018,8,2,19,15,51.5,8.0,3.6,14.55,10.0,7.28,0.0
2018,8,2,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,2.55,12.55,6.5,9.16,0.0
2018,8,3,5,30,38.0,11.0,2.7,13.1,13.0,24.62,0.0
2018,8,3,5,45,83.0,29.5,2.9,13.6,39.5,69.97,46.1
2018,8,3,6,0,128.0,48.0,3.1,14.1,66.0,113.52,87.11
2018,8,3,6,15,171.0,70.5,3.0,14.65,105.0,165.93,133.1
2018,8,3,6,30,214.0,93.0,2.9,15.2,144.0,222.38,181.9
2018,8,3,6,45,249.0,115.5,2.85,15.7,188.5,278.39,229.28
2018,8,3,7,0,284.0,138.0,2.8,16.2,233.0,337.4,277.71
2018,8,3,7,15,316.0,158.5,2.7,16.8,280.5,394.76,323.15
2018,8,3,7,30,348.0,179.0,2.6,17.4,328.0,454.32,368.79
2018,8,3,7,45,374.0,197.0,2.5,17.95,375.5,508.29,408.7
2018,8,3,8,0,400.0,215.0,2.4,18.5,423.0,563.29,448.15
2018,8,3,8,15,422.0,230.0,2.35,19.2,468.5,612.21,481.86
2018,8,3,8,30,444.0,245.0,2.3,19.9,514.0,675.6,524.76
2018,8,3,8,45,461.5,256.0,2.2,20.65,554.0,716.7,550.42
2018,8,3,9,0,479.0,267.0,2.1,21.4,594.0,756.82,574.84
2018,8,3,9,15,533.0,260.0,2.15,22.25,644.5,811.16,610.4
2018,8,3,9,30,587.0,253.0,2.2,23.1,695.0,865.36,644.95
2018,8,3,9,45,650.5,232.5,2.2,24.0,743.5,919.49,678.51
2018,8,3,10,0,714.0,212.0,2.2,24.9,792.0,967.89,706.23
2018,8,3,10,15,724.0,215.0,2.25,25.6,821.0,984.93,714.28
2018,8,3,10,30,734.0,218.0,2.3,26.3,850.0,998.75,720.62
2018,8,3,10,45,741.5,218.5,2.35,27.05,871.0,1004.12,721.52
2018,8,3,11,0,749.0,219.0,2.4,27.8,892.0,1006.09,720.44
2018,8,3,11,15,754.0,219.5,2.4,28.35,906.5,1002.1,715.81
2018,8,3,11,30,759.0,220.0,2.4,28.9,921.0,994.66,709.18
2018,8,3,11,45,762.5,219.5,2.45,29.45,928.5,981.32,699.47
2018,8,3,12,0,766.0,219.0,2.5,30.0,936.0,964.64,687.78
2018,8,3,12,15,759.5,223.5,2.6,30.45,934.0,940.33,672.02
2018,8,3,12,30,753.0,228.0,2.7,30.9,932.0,913.23,654.48
2018,8,3,12,45,742.5,232.0,2.75,31.35,921.5,879.62,632.05
2018,8,3,13,0,732.0,236.0,2.8,31.8,911.0,843.93,607.62
2018,8,3,13,15,726.0,235.0,2.9,32.0,895.0,805.49,582.15
2018,8,3,13,30,720.0,234.0,3.0,32.2,879.0,765.27,555.02
2018,8,3,13,45,710.0,232.0,3.05,32.35,855.0,719.76,523.63
2018,8,3,14,0,700.0,230.0,3.1,32.5,831.0,673.28,490.95
2018,8,3,14,15,689.5,226.5,3.2,32.35,801.5,624.46,456.66
2018,8,3,14,30,679.0,223.0,3.3,32.2,772.0,575.21,421.07
2018,8,3,14,45,665.5,218.5,3.35,32.05,736.5,523.4,382.51
2018,8,3,15,0,652.0,214.0,3.4,31.9,701.0,471.96,343.12
2018,8,3,15,15,636.0,207.5,3.4,31.9,661.0,418.54,301.01
2018,8,3,15,30,620.0,201.0,3.4,31.9,621.0,366.28,258.9
2018,8,3,15,45,600.0,193.0,3.45,31.0,576.5,313.14,216.57
2018,8,3,16,0,580.0,185.0,3.5,30.1,532.0,261.15,175.09
2018,8,3,16,15,558.5,174.5,3.55,29.35,485.5,209.88,135.56
2018,8,3,16,30,537.0,164.0,3.6,28.6,439.0,161.21,102.1
2018,8,3,16,45,509.5,152.0,3.6,27.85,391.0,114.08,78.48
2018,8,3,17,0,482.0,140.0,3.6,27.1,343.0,95.99,75.5
2018,8,3,17,15,445.0,126.0,3.55,26.05,294.0,88.27,69.56
2018,8,3,17,30,408.0,112.0,3.5,25.0,245.0,80.13,63.08
2018,8,3,17,45,361.5,96.5,3.45,23.95,199.0,70.43,55.05
2018,8,3,18,0,315.0,81.0,3.4,22.9,153.0,60.27,46.36
2018,8,3,18,15,253.0,63.0,3.3,22.05,111.5,47.7,35.28
2018,8,3,18,30,191.0,45.0,3.2,21.2,70.0,34.63,23.52
2018,8,3,18,45,122.5,28.5,3.1,20.3,42.0,22.25,10.54
2018,8,3,19,0,54.0,12.0,3.0,19.4,14.0,10.91,0.0
2018,8,3,19,15,27.0,6.0,2.95,19.0,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,4,5,15,13.0,4.0,1.45,14.55,4.5,3.64,0.0
2018,8,4,5,30,26.0,8.0,1.7,15.0,9.0,14.42,0.0
2018,8,4,5,45,60.0,22.5,1.95,15.4,29.5,52.14,32.21
2018,8,4,6,0,94.0,37.0,2.2,15.8,50.0,85.44,63.87
2018,8,4,6,15,130.0,60.5,2.2,16.25,86.5,134.8,106.69
2018,8,4,6,30,166.0,84.0,2.2,16.7,123.0,187.15,151.67
2018,8,4,6,45,200.0,108.5,2.25,17.15,167.0,242.78,198.49
2018,8,4,7,0,234.0,133.0,2.3,17.6,211.0,301.26,246.4
2018,8,4,7,15,267.5,154.5,2.3,18.35,258.0,358.45,291.62
2018,8,4,7,30,301.0,176.0,2.3,19.1,305.0,418.06,337.31
2018,8,4,7,45,331.5,194.0,2.35,19.85,352.5,473.4,378.48
2018,8,4,8,0,362.0,212.0,2.4,20.6,400.0,530.27,419.68
2018,8,4,8,15,390.5,226.0,2.45,21.6,446.5,582.05,455.64
2018,8,4,8,30,419.0,240.0,2.5,22.6,493.0,649.26,501.45
2018,8,4,8,45,446.0,250.0,2.55,23.55,537.5,697.04,532.59
2018,8,4,9,0,473.0,260.0,2.6,24.5,582.0,744.48,562.9
2018,8,4,9,15,548.0,242.0,2.7,25.45,637.0,806.63,604.53
2018,8,4,9,30,623.0,224.0,2.8,26.4,692.0,875.38,649.35
2018,8,4,9,45,714.0,187.5,2.95,27.3,748.0,935.32,686.57
2018,8,4,10,0,805.0,151.0,3.1,28.2,804.0,986.56,717.08
2018,8,4,10,15,818.5,151.0,3.25,28.9,835.0,1004.94,726.63
2018,8,4,10,30,832.0,151.0,3.4,29.6,866.0,1019.94,734.3
2018,8,4,10,45,844.5,148.5,3.5,30.3,890.5,1027.74,737.05
2018,8,4,11,0,857.0,146.0,3.6,31.0,915.0,1019.85,729.93
2018,8,4,11,15,865.5,145.0,3.7,31.25,932.5,1018.17,728.34
2018,8,4,11,30,874.0,144.0,3.8,31.5,950.0,1012.83,724.46
2018,8,4,11,45,882.5,140.5,3.95,31.8,960.0,1001.42,716.96
2018,8,4,12,0,891.0,137.0,4.1,32.1,970.0,986.38,707.2
2018,8,4,12,15,900.5,132.0,4.2,32.0,973.5,967.22,695.68
2018,8,4,12,30,910.0,127.0,4.3,31.9,977.0,944.41,681.79
2018,8,4,12,45,920.0,121.0,4.4,31.75,974.0,917.47,665.28
2018,8,4,13,0,930.0,115.0,4.5,31.6,971.0,886.87,646.25
2018,8,4,13,15,929.0,113.5,4.55,31.4,956.5,848.0,621.45
2018,8,4,13,30,928.0,112.0,4.6,31.2,942.0,806.34,594.57
2018,8,4,13,45,924.5,111.0,4.7,31.0,920.0,760.74,564.8
2018,8,4,14,0,921.0,110.0,4.8,30.8,898.0,712.89,530.98
2018,8,4,14,15,913.5,109.5,4.85,30.45,868.5,660.97,493.33
2018,8,4,14,30,906.0,109.0,4.9,30.1,839.0,607.62,453.43
2018,8,4,14,45,895.0,108.0,4.95,29.75,802.5,550.86,409.71
2018,8,4,15,0,884.0,107.0,5.0,29.4,766.0,493.52,364.08
2018,8,4,15,15,872.0,104.0,5.0,29.4,724.0,433.86,314.72
2018,8,4,15,30,860.0,101.0,5.0,29.4,682.0,374.28,264.22
2018,8,4,15,45,838.0,101.0,4.95,28.45,635.0,309.45,210.08
2018,8,4,16,0,816.0,101.0,4.9,27.5,588.0,251.08,160.95
2018,8,4,16,15,784.5,101.0,4.85,26.9,536.5,193.41,114.9
2018,8,4,16,30,753.0,101.0,4.8,26.3,485.0,133.42,73.21
2018,8,4,16,45,715.0,98.0,4.7,25.65,432.0,79.99,49.4
2018,8,4,17,0,677.0,95.0,4.6,25.0,379.0,65.28,50.21
2018,8,4,17,15,630.5,90.0,4.45,24.15,326.5,63.75,49.24
2018,8,4,17,30,584.0,85.0,4.3,23.3,274.0,62.21,48.18
2018,8,4,17,45,518.5,77.0,4.15,22.4,222.5,58.04,44.74
2018,8,4,18,0,453.0,69.0,4.0,21.5,171.0,53.74,40.99
2018,8,4,18,15,369.5,57.0,3.85,20.7,126.0,43.54,31.89
2018,8,4,18,30,286.0,45.0,3.7,19.9,81.0,34.9,23.82
2018,8,4,18,45,181.0,29.5,3.55,19.05,48.5,23.17,10.69
2018,8,4,19,0,76.0,14.0,3.4,18.2,16.0,12.73,0.0
2018,8,4,19,15,38.0,7.0,3.35,17.8,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,5,5,15,23.0,6.5,2.65,13.35,7.5,5.91,0.0
2018,8,5,5,30,46.0,13.0,2.8,13.8,15.0,24.46,0.0
2018,8,5,5,45,109.0,32.0,2.95,14.3,44.5,83.35,53.59
2018,8,5,6,0,172.0,51.0,3.1,14.8,74.0,135.94,104.34
2018,8,5,6,15,212.5,69.0,3.1,15.35,110.0,183.49,146.89
2018,8,5,6,30,253.0,87.0,3.1,15.9,146.0,235.32,192.17
2018,8,5,6,45,243.0,105.0,3.05,16.5,173.0,262.91,216.15
2018,8,5,7,0,233.0,123.0,3.0,17.1,200.0,288.93,237.6
2018,8,5,7,15,248.5,143.0,2.95,17.65,237.5,332.6,272.61
2018,8,5,7,30,264.0,163.0,2.9,18.2,275.0,377.01,307.09
2018,8,5,7,45,347.5,172.5,2.85,18.8,340.0,460.8,372.54
2018,8,5,8,0,431.0,182.0,2.8,19.4,405.0,565.94,451.48
2018,8,5,8,15,508.5,183.5,2.8,20.05,471.5,648.24,511.13
2018,8,5,8,30,586.0,185.0,2.8,20.7,538.0,734.21,571.66
2018,8,5,8,45,620.5,189.0,2.8,21.4,588.0,793.8,610.76
2018,8,5,9,0,655.0,193.0,2.8,22.1,638.0,847.1,644.44
2018,8,5,9,15,681.5,193.5,2.85,22.75,681.5,888.01,669.22
2018,8,5,9,30,708.0,194.0,2.9,23.4,725.0,927.01,692.48
2018,8,5,9,45,734.0,190.5,2.95,24.0,763.5,958.97,710.93
2018,8,5,10,0,760.0,187.0,3.0,24.6,802.0,988.33,727.57
2018,8,5,10,15,767.0,191.5,3.05,25.1,831.0,1004.44,735.78
2018,8,5,10,30,774.0,196.0,3.1,25.6,860.0,1017.16,741.95
2018,8,5,10,45,777.5,199.5,3.15,26.1,881.0,1021.78,742.98
2018,8,5,11,0,781.0,203.0,3.2,26.6,902.0,1022.85,741.9
2018,8,5,11,15,783.5,205.0,3.3,26.95,916.5,1009.12,732.24
2018,8,5,11,30,786.0,207.0,3.4,27.3,931.0,1000.75,726.25
2018,8,5,11,45,785.5,210.0,3.45,27.7,938.0,986.97,716.28
2018,8,5,12,0,785.0,213.0,3.5,28.1,945.0,969.9,704.31
2018,8,5,12,15,807.0,199.0,3.55,28.5,951.5,954.79,693.72
2018,8,5,12,30,829.0,185.0,3.6,28.9,958.0,935.6,680.51
2018,8,5,12,45,857.0,165.5,3.6,29.3,958.5,912.28,664.38
2018,8,5,13,0,885.0,146.0,3.6,29.7,959.0,877.54,640.75
2018,8,5,13,15,881.0,145.0,3.6,29.85,943.0,838.0,614.55
2018,8,5,13,30,877.0,144.0,3.6,30.0,927.0,796.06,586.59
2018,8,5,13,45,871.0,143.0,3.6,30.15,904.0,750.47,554.71
2018,8,5,14,0,865.0,142.0,3.6,30.3,881.0,703.01,520.36
2018,8,5,14,15,857.5,140.0,3.65,30.2,851.0,653.28,484.24
2018,8,5,14,30,850.0,138.0,3.7,30.1,821.0,600.05,444.61
2018,8,5,14,45,839.0,136.0,3.7,29.95,785.0,544.06,401.74
2018,8,5,15,0,828.0,134.0,3.7,29.8,749.0,487.7,357.28
2018,8,5,15,15,814.0,131.0,3.7,29.8,707.5,429.23,309.76
2018,8,5,15,30,800.0,128.0,3.7,29.8,666.0,371.27,261.47
2018,8,5,15,45,781.0,124.0,3.8,29.2,619.5,311.91,212.16
2018,8,5,16,0,762.0,120.0,3.9,28.6,573.0,248.84,160.1
2018,8,5,16,15,734.5,117.0,3.85,28.05,523.0,191.88,115.08
2018,8,5,16,30,707.0,114.0,3.8,27.5,473.0,138.08,78.37
2018,8,5,16,45,671.0,109.0,3.8,26.9,420.5,85.98,55.14
2018,8,5,17,0,635.0,104.0,3.8,26.3,368.0,71.9,55.53
2018,8,5,17,15,585.0,98.0,3.7,25.4,315.5,69.92,54.23
2018,8,5,17,30,535.0,92.0,3.6,24.5,263.0,67.9,52.8
2018,8,5,17,45,467.5,82.5,3.45,23.55,212.5,60.88,46.95
2018,8,5,18,0,400.0,73.0,3.3,22.6,162.0,54.77,41.66
2018,8,5,18,15,316.0,58.5,3.15,21.65,117.5,44.59,32.61
2018,8,5,18,30,232.0,44.0,3.0,20.7,73.0,34.05,22.93
2018,8,5,18,45,140.5,27.5,2.9,19.75,42.5,21.56,8.8
2018,8,5,19,0,49.0,11.0,2.8,18.8,12.0,10.01,0.0
2018,8,5,19,15,24.5,5.5,2.85,18.3,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.4,12.95,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.6,13.3,7.0,10.4,0.0
2018,8,6,5,45,43.5,18.5,1.75,13.7,23.5,40.79,23.09
2018,8,6,6,0,69.0,31.0,1.9,14.1,40.0,68.04,50.04
2018,8,6,6,15,98.5,53.5,1.9,14.45,72.5,104.53,82.25
2018,8,6,6,30,128.0,76.0,1.9,14.8,105.0,149.84,121.66
2018,8,6,6,45,156.0,102.5,1.85,15.15,147.0,201.85,165.93
2018,8,6,7,0,184.0,129.0,1.8,15.5,189.0,256.09,210.91
2018,8,6,7,15,209.5,155.0,1.75,16.15,234.5,310.16,254.18
2018,8,6,7,30,235.0,181.0,1.7,16.8,280.0,378.3,306.94
2018,8,6,7,45,257.5,204.5,1.65,17.4,326.0,431.13,346.29
2018,8,6,8,0,280.0,228.0,1.6,18.0,372.0,484.93,385.23
2018,8,6,8,15,300.0,248.5,1.6,18.9,416.5,533.86,419.18
2018,8,6,8,30,320.0,269.0,1.6,19.8,461.0,583.06,452.4
2018,8,6,8,45,337.0,287.0,1.55,20.7,503.0,626.71,480.44
2018,8,6,9,0,354.0,305.0,1.5,21.6,545.0,669.9,507.41
2018,8,6,9,15,374.5,317.5,1.6,22.65,585.0,709.57,532.36
2018,8,6,9,30,395.0,330.0,1.7,23.7,625.0,748.47,556.37
2018,8,6,9,45,415.0,338.0,1.75,24.75,661.0,780.87,575.29
2018,8,6,10,0,435.0,346.0,1.8,25.8,697.0,826.39,602.3
2018,8,6,10,15,445.5,353.5,1.95,26.65,724.5,845.75,613.16
2018,8,6,10,30,456.0,361.0,2.1,27.5,752.0,862.87,622.73
2018,8,6,10,45,464.0,367.0,2.25,28.3,773.5,873.58,628.21
2018,8,6,11,0,472.0,373.0,2.4,29.1,795.0,881.76,632.09
2018,8,6,11,15,479.5,376.0,2.55,29.75,810.5,883.9,632.51
2018,8,6,11,30,487.0,379.0,2.7,30.4,826.0,883.39,631.28
2018,8,6,11,45,493.5,378.0,2.85,31.05,834.5,875.38,625.28
2018,8,6,12,0,500.0,377.0,3.0,31.7,843.0,864.8,617.64
2018,8,6,12,15,557.5,342.5,3.1,32.1,861.5,867.29,620.42
2018,8,6,12,30,615.0,308.0,3.2,32.5,880.0,864.51,619.57
2018,8,6,12,45,688.5,261.0,3.3,32.95,896.5,860.8,618.35
2018,8,6,13,0,762.0,214.0,3.4,33.4,913.0,849.44,611.9
2018,8,6,13,15,763.5,209.0,3.5,33.45,899.0,812.29,587.4
2018,8,6,13,30,765.0,204.0,3.6,33.5,885.0,772.74,560.97
2018,8,6,13,45,766.0,197.5,3.65,33.6,864.5,729.25,531.02
2018,8,6,14,0,767.0,191.0,3.7,33.7,844.0,683.74,499.0
2018,8,6,14,15,761.5,186.0,3.75,33.5,815.5,633.67,463.53
2018,8,6,14,30,756.0,181.0,3.8,33.3,787.0,582.51,426.26
2018,8,6,14,45,748.5,175.0,3.85,33.1,752.5,528.6,385.88
2018,8,6,15,0,741.0,169.0,3.9,32.9,718.0,474.25,343.91
2018,8,6,15,15,725.5,164.5,3.9,32.9,677.0,417.76,298.86
2018,8,6,15,30,710.0,160.0,3.9,32.9,636.0,362.17,253.47
2018,8,6,15,45,690.0,155.0,3.9,32.1,591.0,306.09,207.98
2018,8,6,16,0,670.0,150.0,3.9,31.3,546.0,251.95,164.06
2018,8,6,16,15,636.0,146.5,3.85,30.65,496.5,199.07,123.49
2018,8,6,16,30,602.0,143.0,3.8,30.0,447.0,150.38,91.2
2018,8,6,16,45,559.0,137.0,3.7,29.3,395.5,103.11,70.13
2018,8,6,17,0,516.0,131.0,3.6,28.6,344.0,90.49,70.51
2018,8,6,17,15,460.5,121.0,3.45,27.5,292.0,85.24,66.63
2018,8,6,17,30,405.0,111.0,3.3,26.4,240.0,79.74,62.39
2018,8,6,17,45,337.0,96.0,3.15,25.25,190.0,70.25,54.57
2018,8,6,18,0,269.0,81.0,3.0,24.1,140.0,62.35,47.82
2018,8,6,18,15,205.5,60.5,2.95,23.1,98.5,47.4,34.74
2018,8,6,18,30,142.0,40.0,2.9,22.1,57.0,32.0,20.99
2018,8,6,18,45,84.0,23.0,2.8,21.1,32.0,18.78,6.08
2018,8,6,19,0,26.0,6.0,2.7,20.1,7.0,5.46,0.0
2018,8,6,19,15,13.0,3.0,2.75,19.65,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,18.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.15,13.5,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.3,13.9,9.0,15.52,0.0
2018,8,7,5,45,73.0,23.5,2.5,14.25,31.5,58.17,33.9
2018,8,7,6,0,116.0,39.0,2.7,14.6,54.0,97.95,73.79
2018,8,7,6,15,160.5,61.5,2.65,15.0,92.5,151.03,120.36
2018,8,7,6,30,205.0,84.0,2.6,15.4,131.0,208.11,169.83
2018,8,7,6,45,244.5,106.0,2.6,15.85,176.0,265.88,218.89
2018,8,7,7,0,284.0,128.0,2.6,16.3,221.0,327.1,269.42
2018,8,7,7,15,318.0,146.5,2.55,17.0,267.0,383.65,314.37
2018,8,7,7,30,352.0,165.0,2.5,17.7,313.0,442.63,359.75
2018,8,7,7,45,380.0,181.5,2.45,18.35,360.0,496.79,400.0
2018,8,7,8,0,408.0,198.0,2.4,19.0,407.0,566.23,450.16
2018,8,7,8,15,436.5,212.5,2.45,19.7,456.0,621.39,488.79
2018,8,7,8,30,465.0,227.0,2.5,20.4,505.0,676.9,526.8
2018,8,7,8,45,486.5,237.5,2.5,21.1,548.5,721.79,556.07
2018,8,7,9,0,508.0,248.0,2.5,21.8,592.0,765.88,584.2
2018,8,7,9,15,509.5,264.0,2.55,22.35,626.5,795.75,602.13
2018,8,7,9,30,511.0,280.0,2.6,22.9,661.0,823.29,618.36
2018,8,7,9,45,503.0,299.0,2.65,23.45,689.0,842.17,628.34
2018,8,7,10,0,495.0,318.0,2.7,24.0,717.0,858.19,636.42
2018,8,7,10,15,505.5,325.0,2.8,24.4,745.0,877.67,648.23
2018,8,7,10,30,516.0,332.0,2.9,24.8,773.0,894.71,658.38
2018,8,7,10,45,524.0,337.0,2.95,25.2,795.0,904.61,663.46
2018,8,7,11,0,532.0,342.0,3.0,25.6,817.0,911.8,666.87
2018,8,7,11,15,539.0,344.5,3.1,25.7,832.5,912.71,667.39
2018,8,7,11,30,546.0,347.0,3.2,25.8,848.0,910.81,666.14
2018,8,7,11,45,551.5,346.5,3.3,25.95,856.0,901.67,660.07
2018,8,7,12,0,557.0,346.0,3.4,26.1,864.0,889.79,652.23
2018,8,7,12,15,571.5,337.5,3.5,26.1,868.5,875.92,643.78
2018,8,7,12,30,586.0,329.0,3.6,26.1,873.0,859.12,633.27
2018,8,7,12,45,604.0,315.0,3.65,26.1,871.5,836.25,618.49
2018,8,7,13,0,622.0,301.0,3.7,26.1,870.0,811.88,602.49
2018,8,7,13,15,623.0,295.5,3.7,26.0,857.0,778.19,579.44
2018,8,7,13,30,624.0,290.0,3.7,25.9,844.0,742.57,554.74
2018,8,7,13,45,624.0,282.0,3.75,25.8,824.0,702.34,526.59
2018,8,7,14,0,624.0,274.0,3.8,25.7,804.0,660.6,496.75
2018,8,7,14,15,619.0,266.0,3.8,25.45,776.5,614.42,463.12
2018,8,7,14,30,614.0,258.0,3.8,25.2,749.0,567.52,428.11
2018,8,7,14,45,609.0,248.0,3.8,24.95,716.5,518.45,390.56
2018,8,7,15,0,604.0,238.0,3.8,24.7,684.0,468.43,351.23
2018,8,7,15,15,587.0,230.0,3.8,24.7,643.5,415.46,308.41
2018,8,7,15,30,570.0,222.0,3.8,24.7,603.0,363.8,265.79
2018,8,7,15,45,557.5,210.0,3.75,23.9,561.0,311.85,223.08
2018,8,7,16,0,545.0,198.0,3.7,23.1,519.0,261.17,181.35
2018,8,7,16,15,531.0,183.5,3.6,22.55,474.0,209.88,140.57
2018,8,7,16,30,517.0,169.0,3.5,22.0,429.0,160.41,105.59
2018,8,7,16,45,491.5,155.5,3.45,21.45,381.0,113.31,82.06
2018,8,7,17,0,466.0,142.0,3.4,20.9,333.0,97.79,79.04
2018,8,7,17,15,429.0,127.5,3.3,20.15,284.5,89.73,72.55
2018,8,7,17,30,392.0,113.0,3.2,19.4,236.0,81.23,65.5
2018,8,7,17,45,346.0,95.5,3.1,18.65,189.5,70.03,55.88
2018,8,7,18,0,300.0,78.0,3.0,17.9,143.0,58.31,45.53
2018,8,7,18,15,237.5,59.0,2.95,17.35,102.0,44.87,33.39
2018,8,7,18,30,175.0,40.0,2.9,16.8,61.0,30.9,20.49
2018,8,7,18,45,108.0,24.0,2.85,16.25,35.0,18.8,5.27
2018,8,7,19,0,41.0,8.0,2.8,15.7,9.0,7.28,0.0
2018,8,7,19,15,20.5,4.0,2.8,15.45,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,8,5,15,31.0,6.0,2.2,13.15,7.0,0.0,0.0
2018,8,8,5,30,62.0,12.0,2.4,13.7,14.0,27.96,0.0
2018,8,8,5,45,150.5,28.0,2.55,14.25,44.0,97.93,58.08
2018,8,8,6,0,239.0,44.0,2.7,14.8,74.0,162.08,123.99
2018,8,8,6,15,285.5,59.0,2.65,15.45,111.5,213.67,170.76
2018,8,8,6,30,332.0,74.0,2.6,16.1,149.0,270.35,220.34
2018,8,8,6,45,312.0,94.0,2.5,16.75,178.5,300.24,246.27
2018,8,8,7,0,292.0,114.0,2.4,17.4,208.0,315.33,258.87
2018,8,8,7,15,343.0,128.0,2.35,18.1,257.5,391.41,319.49
2018,8,8,7,30,394.0,142.0,2.3,18.8,307.0,459.61,371.87
2018,8,8,7,45,503.5,139.5,2.3,19.55,378.5,556.46,445.46
2018,8,8,8,0,613.0,137.0,2.3,20.3,450.0,668.24,526.84
2018,8,8,8,15,666.5,136.0,2.25,21.1,507.0,735.48,571.22
2018,8,8,8,30,720.0,135.0,2.2,21.9,564.0,803.82,614.8
2018,8,8,8,45,742.0,138.5,2.15,22.7,610.5,849.67,641.61
2018,8,8,9,0,764.0,142.0,2.1,23.5,657.0,893.86,666.83
2018,8,8,9,15,753.5,157.0,2.1,24.2,691.0,918.39,679.27
2018,8,8,9,30,743.0,172.0,2.1,24.9,725.0,939.04,689.26
2018,8,8,9,45,722.0,193.5,2.1,25.65,752.0,952.52,694.48
2018,8,8,10,0,701.0,215.0,2.1,26.4,779.0,961.6,696.97
2018,8,8,10,15,715.5,216.0,2.15,27.05,809.5,980.93,706.98
2018,8,8,10,30,730.0,217.0,2.2,27.7,840.0,997.11,714.89
2018,8,8,10,45,743.0,216.5,2.25,28.3,864.5,1006.9,718.98
2018,8,8,11,0,756.0,216.0,2.3,28.9,889.0,1013.25,721.04
2018,8,8,11,15,764.0,215.0,2.35,29.35,905.0,1010.52,717.97
2018,8,8,11,30,772.0,214.0,2.4,29.8,921.0,1004.25,712.89
2018,8,8,11,45,779.5,211.5,2.5,30.25,930.0,992.41,704.91
2018,8,8,12,0,787.0,209.0,2.6,30.7,939.0,969.45,689.99
2018,8,8,12,15,781.0,213.0,2.65,30.95,937.0,952.18,678.9
2018,8,8,12,30,775.0,217.0,2.7,31.2,935.0,924.4,661.05
2018,8,8,12,45,765.5,220.5,2.75,31.4,924.5,890.42,639.37
2018,8,8,13,0,756.0,224.0,2.8,31.6,914.0,854.22,615.56
2018,8,8,13,15,755.0,219.5,2.9,31.65,899.0,815.48,590.41
2018,8,8,13,30,754.0,215.0,3.0,31.7,884.0,774.56,563.26
2018,8,8,13,45,751.5,210.5,3.05,31.75,862.5,730.56,533.14
2018,8,8,14,0,749.0,206.0,3.1,31.8,841.0,684.82,501.13
2018,8,8,14,15,742.0,201.0,3.15,31.6,811.5,634.36,465.49
2018,8,8,14,30,735.0,196.0,3.2,31.4,782.0,583.01,428.17
2018,8,8,14,45,726.5,190.0,3.3,31.25,747.5,529.39,388.09
2018,8,8,15,0,718.0,184.0,3.4,31.1,713.0,475.48,346.5
2018,8,8,15,15,702.0,179.0,3.4,31.1,671.5,419.4,301.78
2018,8,8,15,30,686.0,174.0,3.4,31.1,630.0,364.35,256.83
2018,8,8,15,45,668.5,166.0,3.45,30.2,585.0,307.78,211.07
2018,8,8,16,0,651.0,158.0,3.5,29.3,540.0,252.94,166.61
2018,8,8,16,15,629.0,149.5,3.55,28.55,492.0,199.0,124.78
2018,8,8,16,30,607.0,141.0,3.6,27.8,444.0,147.79,90.19
2018,8,8,16,45,575.5,131.5,3.6,27.0,394.0,98.53,68.16
2018,8,8,17,0,544.0,122.0,3.6,26.2,344.0,84.81,66.47
2018,8,8,17,15,502.5,111.0,3.5,25.1,294.0,78.74,61.81
2018,8,8,17,30,461.0,100.0,3.4,24.0,244.0,72.36,56.72
2018,8,8,17,45,406.0,86.5,3.35,22.9,196.0,63.77,49.54
2018,8,8,18,0,351.0,73.0,3.3,21.8,148.0,54.82,41.77
2018,8,8,18,15,279.0,56.5,3.2,20.9,106.0,43.14,31.35
2018,8,8,18,30,207.0,40.0,3.1,20.0,64.0,31.02,20.16
2018,8,8,18,45,127.0,24.5,2.95,19.1,37.0,19.26,4.02
2018,8,8,19,0,47.0,9.0,2.8,18.2,10.0,8.19,0.0
2018,8,8,19,15,23.5,4.5,2.8,17.8,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,1.7,12.8,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,1.9,13.3,11.0,22.3,0.0
2018,8,9,5,45,120.5,26.5,2.15,13.8,39.0,85.55,48.11
2018,8,9,6,0,193.0,43.0,2.4,14.3,67.0,143.17,109.21
2018,8,9,6,15,259.0,61.0,2.3,15.0,109.0,204.59,163.51
2018,8,9,6,30,325.0,79.0,2.2,15.7,151.0,273.15,222.5
2018,8,9,6,45,378.0,94.0,2.15,16.35,199.0,337.62,276.7
2018,8,9,7,0,431.0,109.0,2.1,17.0,247.0,406.95,332.84
2018,8,9,7,15,473.5,120.5,2.05,17.95,297.0,469.64,381.25
2018,8,9,7,30,516.0,132.0,2.0,18.9,347.0,535.16,429.86
2018,8,9,7,45,551.0,141.0,2.0,19.9,397.5,594.5,472.06
2018,8,9,8,0,586.0,150.0,2.0,20.9,448.0,661.08,517.85
2018,8,9,8,15,613.5,157.0,1.95,21.8,496.5,714.77,552.78
2018,8,9,8,30,641.0,164.0,1.9,22.7,545.0,768.03,585.98
2018,8,9,8,45,664.0,169.0,1.9,23.55,590.5,814.3,613.66
2018,8,9,9,0,687.0,174.0,1.9,24.4,636.0,859.14,639.8
2018,8,9,9,15,702.5,179.5,1.85,25.35,677.0,895.66,659.12
2018,8,9,9,30,718.0,185.0,1.8,26.3,718.0,929.8,676.53
2018,8,9,9,45,730.0,189.5,1.8,27.2,753.5,956.78,689.76
2018,8,9,10,0,742.0,194.0,1.8,28.1,789.0,980.82,701.07
2018,8,9,10,15,753.5,196.0,1.8,28.9,819.0,998.53,708.62
2018,8,9,10,30,765.0,198.0,1.8,29.7,849.0,1012.95,714.21
2018,8,9,10,45,774.5,198.0,1.85,30.45,872.0,1019.78,715.98
2018,8,9,11,0,784.0,198.0,1.9,31.2,895.0,1014.53,710.51
2018,8,9,11,15,790.5,198.5,1.95,31.8,911.0,1012.08,707.43
2018,8,9,11,30,797.0,199.0,2.0,32.4,927.0,1006.04,702.23
2018,8,9,11,45,801.5,198.0,2.1,33.0,935.0,993.05,693.45
2018,8,9,12,0,806.0,197.0,2.2,33.6,943.0,976.6,682.63
2018,8,9,12,15,799.5,201.0,2.3,33.85,940.5,951.28,667.27
2018,8,9,12,30,793.0,205.0,2.4,34.1,938.0,923.12,650.11
2018,8,9,12,45,782.0,210.0,2.55,34.35,927.5,894.96,633.23
2018,8,9,13,0,771.0,215.0,2.7,34.6,917.0,858.48,610.56
2018,8,9,13,15,768.5,212.0,2.8,34.55,902.0,819.41,585.78
2018,8,9,13,30,766.0,209.0,2.9,34.5,887.0,778.18,559.01
2018,8,9,13,45,762.0,205.5,3.0,34.5,865.0,733.48,529.13
2018,8,9,14,0,758.0,202.0,3.1,34.5,843.0,687.12,497.36
2018,8,9,14,15,750.0,198.0,3.2,34.3,813.5,636.44,462.09
2018,8,9,14,30,742.0,194.0,3.3,34.1,784.0,584.92,425.13
2018,8,9,14,45,732.0,188.5,3.35,33.85,748.5,530.52,384.92
2018,8,9,15,0,722.0,183.0,3.4,33.6,713.0,475.98,343.31
2018,8,9,15,15,705.5,178.0,3.4,33.6,671.5,419.42,298.66
2018,8,9,15,30,689.0,173.0,3.4,33.6,630.0,363.95,253.82
2018,8,9,15,45,670.5,166.5,3.45,32.75,585.0,308.06,208.98
2018,8,9,16,0,652.0,160.0,3.5,31.9,540.0,254.02,165.59
2018,8,9,16,15,628.0,151.5,3.45,31.2,491.5,199.68,124.01
2018,8,9,16,30,604.0,143.0,3.4,30.5,443.0,148.34,89.92
2018,8,9,16,45,572.0,134.0,3.35,29.8,393.0,98.8,68.23
2018,8,9,17,0,540.0,125.0,3.3,29.1,343.0,86.96,67.46
2018,8,9,17,15,498.0,113.5,3.15,28.05,292.5,80.58,62.59
2018,8,9,17,30,456.0,102.0,3.0,27.0,242.0,73.88,57.29
2018,8,9,17,45,401.0,88.0,2.85,25.95,194.0,64.96,49.89
2018,8,9,18,0,346.0,74.0,2.7,24.9,146.0,55.65,41.89
2018,8,9,18,15,273.0,57.0,2.6,23.9,104.0,43.58,31.26
2018,8,9,18,30,200.0,40.0,2.5,22.9,62.0,31.07,19.78
2018,8,9,18,45,119.0,23.5,2.4,21.95,35.0,18.49,1.76
2018,8,9,19,0,38.0,7.0,2.3,21.0,8.0,6.37,0.0
2018,8,9,19,15,19.0,3.5,2.4,20.5,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,10,5,15,50.0,6.0,2.25,14.3,7.5,0.0,0.0
2018,8,10,5,30,100.0,12.0,2.5,14.8,15.0,38.45,0.0
2018,8,10,5,45,220.5,25.5,2.7,15.35,47.5,117.99,63.33
2018,8,10,6,0,341.0,39.0,2.9,15.9,80.0,197.87,150.18
2018,8,10,6,15,420.0,49.5,2.85,16.6,125.0,266.22,211.59
2018,8,10,6,30,499.0,60.0,2.8,17.3,170.0,342.87,277.74
2018,8,10,6,45,551.5,68.0,2.75,18.05,219.5,409.59,333.83
2018,8,10,7,0,604.0,76.0,2.7,18.8,269.0,480.52,390.86
