Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,15,66.0,7.0,0.95,13.2,8.5,0.0,0.0
2018,10,19,6,30,132.0,14.0,0.9,13.6,17.0,80.08,0.0
2018,10,19,6,45,279.5,25.0,0.85,14.0,52.0,216.15,124.84
2018,10,19,7,0,427.0,36.0,0.8,14.4,87.0,339.69,268.25
2018,10,19,7,15,512.5,43.5,0.85,15.1,133.0,424.71,342.6
2018,10,19,7,30,598.0,51.0,0.9,15.8,179.0,515.99,416.66
2018,10,19,7,45,651.0,56.0,0.9,16.45,227.0,585.2,468.87
2018,10,19,8,0,704.0,61.0,0.9,17.1,275.0,651.51,516.31
2018,10,19,8,15,739.5,65.0,0.95,17.95,322.0,708.97,555.36
2018,10,19,8,30,775.0,69.0,1.0,18.8,369.0,765.83,592.53
2018,10,19,8,45,799.5,72.0,1.05,19.6,412.0,810.81,620.39
2018,10,19,9,0,824.0,75.0,1.1,20.4,455.0,853.77,646.3
2018,10,19,9,15,841.5,77.5,1.2,21.35,493.0,887.33,665.78
2018,10,19,9,30,859.0,80.0,1.3,22.3,531.0,917.97,683.14
2018,10,19,9,45,871.0,82.0,1.4,23.2,563.0,930.11,688.39
2018,10,19,10,0,883.0,84.0,1.5,24.1,595.0,948.23,697.79
2018,10,19,10,15,892.0,85.5,1.5,24.8,620.5,959.28,701.68
2018,10,19,10,30,901.0,87.0,1.5,25.5,646.0,966.57,703.35
2018,10,19,10,45,906.5,88.0,1.55,26.25,664.0,966.1,700.8
2018,10,19,11,0,912.0,89.0,1.6,27.0,682.0,961.75,696.02
2018,10,19,11,15,915.0,89.5,1.55,27.4,692.0,950.62,686.72
2018,10,19,11,30,918.0,90.0,1.5,27.8,702.0,935.68,675.25
2018,10,19,11,45,918.5,90.0,1.45,28.25,704.0,914.19,659.67
2018,10,19,12,0,919.0,90.0,1.4,28.7,706.0,889.12,642.02
2018,10,19,12,15,915.5,90.5,1.4,28.9,699.5,857.83,621.74
2018,10,19,12,30,912.0,91.0,1.4,29.1,693.0,823.4,599.46
2018,10,19,12,45,905.5,91.0,1.35,29.3,678.5,783.22,572.77
2018,10,19,13,0,899.0,91.0,1.3,29.5,664.0,740.5,544.34
2018,10,19,13,15,892.0,90.0,1.25,29.55,642.5,694.09,512.13
2018,10,19,13,30,885.0,89.0,1.2,29.6,621.0,645.63,477.22
2018,10,19,13,45,874.5,87.0,1.2,29.6,592.0,592.37,438.52
2018,10,19,14,0,864.0,85.0,1.2,29.6,563.0,538.89,398.4
2018,10,19,14,15,849.0,83.0,1.15,29.45,528.0,480.69,353.52
2018,10,19,14,30,834.0,81.0,1.1,29.3,493.0,422.34,307.04
2018,10,19,14,45,813.5,77.5,1.1,29.15,452.0,360.8,257.0
2018,10,19,15,0,793.0,74.0,1.1,29.0,411.0,300.4,206.55
2018,10,19,15,15,762.5,71.0,1.1,29.0,366.0,239.61,155.6
2018,10,19,15,30,732.0,68.0,1.1,29.0,321.0,181.76,108.36
2018,10,19,15,45,689.0,63.0,1.0,28.0,273.5,124.09,66.59
2018,10,19,16,0,646.0,58.0,0.9,27.0,226.0,67.93,35.41
2018,10,19,16,15,549.5,52.5,0.95,25.85,174.5,40.36,28.8
2018,10,19,16,30,453.0,47.0,1.0,24.7,123.0,37.21,25.91
2018,10,19,16,45,337.5,36.0,1.05,23.5,82.0,29.08,18.43
2018,10,19,17,0,222.0,25.0,1.1,22.3,41.0,20.71,6.85
2018,10,19,17,15,121.0,14.0,1.15,21.55,21.5,12.73,0.0
2018,10,19,17,30,20.0,3.0,1.2,20.8,2.0,0.0,0.0
2018,10,19,17,45,10.0,1.5,1.2,20.1,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,20,6,15,59.5,6.5,1.15,12.6,8.0,0.0,0.0
2018,10,20,6,30,119.0,13.0,1.1,13.1,16.0,72.44,0.0
2018,10,20,6,45,263.5,24.5,1.1,13.6,50.0,204.81,107.09
2018,10,20,7,0,408.0,36.0,1.1,14.1,84.0,327.63,258.93
2018,10,20,7,15,497.0,43.5,1.25,14.8,129.5,414.04,335.96
2018,10,20,7,30,586.0,51.0,1.4,15.5,175.0,506.95,412.99
2018,10,20,7,45,641.5,56.5,1.5,16.2,223.0,578.1,468.35
2018,10,20,8,0,697.0,62.0,1.6,16.9,271.0,646.22,518.95
2018,10,20,8,15,734.0,65.5,1.5,17.75,317.5,703.99,557.92
2018,10,20,8,30,771.0,69.0,1.4,18.6,364.0,761.21,594.59
2018,10,20,8,45,797.5,72.0,1.25,19.45,407.5,807.72,621.47
2018,10,20,9,0,824.0,75.0,1.1,20.3,451.0,852.31,645.79
2018,10,20,9,15,842.0,77.5,1.1,21.3,489.5,886.24,663.87
2018,10,20,9,30,860.0,80.0,1.1,22.3,528.0,917.26,679.78
2018,10,20,9,45,874.0,81.0,1.05,23.35,560.0,929.96,682.62
2018,10,20,10,0,888.0,82.0,1.0,24.4,592.0,948.66,689.52
2018,10,20,10,15,897.0,83.0,1.0,25.15,617.5,959.07,692.73
2018,10,20,10,30,906.0,84.0,1.0,25.9,643.0,965.71,693.79
2018,10,20,10,45,912.5,84.5,0.95,26.7,661.0,965.54,689.71
2018,10,20,11,0,919.0,85.0,0.9,27.5,679.0,961.48,683.45
2018,10,20,11,15,922.0,85.5,1.0,27.95,689.0,950.27,676.69
2018,10,20,11,30,925.0,86.0,1.1,28.4,699.0,935.23,667.62
2018,10,20,11,45,926.0,86.0,1.15,28.85,701.0,914.06,653.94
2018,10,20,12,0,927.0,86.0,1.2,29.3,703.0,889.27,638.05
2018,10,20,12,15,925.0,86.0,1.3,29.4,697.0,858.47,619.86
2018,10,20,12,30,923.0,86.0,1.4,29.5,691.0,824.43,599.36
2018,10,20,12,45,918.0,85.5,1.55,29.65,676.5,784.53,575.07
2018,10,20,13,0,913.0,85.0,1.7,29.8,662.0,741.95,548.47
2018,10,20,13,15,906.5,83.5,1.75,29.7,640.5,694.85,516.7
2018,10,20,13,30,900.0,82.0,1.8,29.6,619.0,645.65,481.76
2018,10,20,13,45,889.5,80.5,1.85,29.55,590.0,592.32,442.63
2018,10,20,14,0,879.0,79.0,1.9,29.5,561.0,537.74,401.27
2018,10,20,14,15,864.5,77.0,1.95,29.25,526.0,479.85,356.31
2018,10,20,14,30,850.0,75.0,2.0,29.0,491.0,421.13,309.06
2018,10,20,14,45,829.5,72.5,2.0,28.75,450.0,359.81,258.26
2018,10,20,15,0,809.0,70.0,2.0,28.5,409.0,299.56,207.08
2018,10,20,15,15,779.0,67.0,2.0,28.5,364.0,238.07,154.81
2018,10,20,15,30,749.0,64.0,2.0,28.5,319.0,179.43,106.44
2018,10,20,15,45,706.5,59.5,1.85,27.4,271.5,121.35,64.23
2018,10,20,16,0,664.0,55.0,1.7,26.3,224.0,68.33,36.12
2018,10,20,16,15,597.5,49.0,1.6,24.9,176.5,37.78,26.69
2018,10,20,16,30,531.0,43.0,1.5,23.5,129.0,34.09,23.35
2018,10,20,16,45,402.0,33.5,1.35,22.15,85.5,27.11,16.79
2018,10,20,17,0,273.0,24.0,1.2,20.8,42.0,20.0,4.84
2018,10,20,17,15,146.5,13.5,1.2,20.05,22.0,12.28,0.0
2018,10,20,17,30,20.0,3.0,1.2,19.3,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.2,18.5,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,21,6,15,50.5,5.5,0.95,10.9,6.5,0.0,0.0
2018,10,21,6,30,101.0,11.0,1.0,11.3,13.0,61.37,0.0
2018,10,21,6,45,260.0,22.5,1.1,11.75,47.5,199.36,90.74
2018,10,21,7,0,419.0,34.0,1.2,12.2,82.0,331.8,263.04
2018,10,21,7,15,474.5,41.5,1.25,12.75,120.5,396.31,324.02
2018,10,21,7,30,530.0,49.0,1.3,13.3,159.0,464.57,382.59
2018,10,21,7,45,335.0,70.5,1.35,13.85,146.5,362.79,301.51
2018,10,21,8,0,140.0,92.0,1.4,14.4,134.0,218.88,182.07
2018,10,21,8,15,200.0,109.0,1.4,15.15,179.0,306.42,254.67
2018,10,21,8,30,260.0,126.0,1.4,15.9,224.0,382.24,314.7
2018,10,21,8,45,356.5,130.5,1.4,16.6,282.0,494.84,401.62
2018,10,21,9,0,453.0,135.0,1.4,17.3,340.0,592.47,473.83
2018,10,21,9,15,499.5,141.0,1.35,18.0,384.5,648.73,512.02
2018,10,21,9,30,546.0,147.0,1.3,18.7,429.0,704.41,548.5
2018,10,21,9,45,650.5,133.0,1.25,19.4,489.5,798.4,610.42
2018,10,21,10,0,755.0,119.0,1.2,20.1,550.0,882.15,662.5
2018,10,21,10,15,824.5,104.0,1.15,20.7,593.0,924.12,685.75
2018,10,21,10,30,894.0,89.0,1.1,21.3,636.0,958.57,704.16
2018,10,21,10,45,900.0,90.0,1.1,21.95,654.0,958.47,701.07
2018,10,21,11,0,906.0,91.0,1.1,22.6,672.0,954.53,696.17
2018,10,21,11,15,909.0,91.5,1.15,23.1,682.0,943.38,688.12
2018,10,21,11,30,912.0,92.0,1.2,23.6,692.0,928.45,677.85
2018,10,21,11,45,912.5,92.0,1.25,24.1,693.5,907.02,663.51
2018,10,21,12,0,913.0,92.0,1.3,24.6,695.0,882.04,646.97
2018,10,21,12,15,909.5,92.0,1.4,25.0,688.5,850.35,626.91
2018,10,21,12,30,906.0,92.0,1.5,25.4,682.0,815.56,604.64
2018,10,21,12,45,898.5,93.0,1.6,25.85,667.5,775.95,578.74
2018,10,21,13,0,891.0,94.0,1.7,26.3,653.0,733.86,550.85
2018,10,21,13,15,883.5,92.5,1.85,26.4,631.0,686.95,518.48
2018,10,21,13,30,876.0,91.0,2.0,26.5,609.0,640.71,485.12
2018,10,21,13,45,865.0,89.5,2.15,26.6,580.5,587.38,445.5
2018,10,21,14,0,854.0,88.0,2.3,26.7,552.0,532.95,403.63
2018,10,21,14,15,838.5,85.0,2.45,26.45,516.5,474.14,357.48
2018,10,21,14,30,823.0,82.0,2.6,26.2,481.0,415.31,309.55
2018,10,21,14,45,801.5,79.0,2.7,25.9,440.5,354.68,258.68
2018,10,21,15,0,780.0,76.0,2.8,25.6,400.0,295.32,207.59
2018,10,21,15,15,748.5,72.5,2.8,25.6,355.0,234.82,155.48
2018,10,21,15,30,717.0,69.0,2.8,25.6,310.0,177.42,107.63
2018,10,21,15,45,671.5,63.5,2.9,24.3,262.5,117.02,63.26
2018,10,21,16,0,626.0,58.0,3.0,23.0,215.0,64.88,35.24
2018,10,21,16,15,555.0,51.0,2.8,21.85,168.0,39.47,28.49
2018,10,21,16,30,484.0,44.0,2.6,20.7,121.0,35.02,24.39
2018,10,21,16,45,358.5,34.0,2.4,19.55,80.0,27.67,17.3
2018,10,21,17,0,233.0,24.0,2.2,18.4,39.0,20.15,2.72
2018,10,21,17,15,116.5,12.0,2.15,17.6,19.5,10.91,0.0
2018,10,21,17,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.5,1.4,10.85,1.5,0.0,0.0
2018,10,22,6,30,0.0,3.0,1.6,11.4,3.0,2.73,0.0
2018,10,22,6,45,25.5,11.0,1.85,11.9,14.0,33.48,7.6
2018,10,22,7,0,51.0,19.0,2.1,12.4,25.0,63.13,46.71
2018,10,22,7,15,262.5,32.0,2.15,12.9,83.5,243.86,202.28
2018,10,22,7,30,474.0,45.0,2.2,13.4,142.0,419.48,350.04
2018,10,22,7,45,261.5,51.0,2.3,13.85,106.5,279.49,235.32
2018,10,22,8,0,49.0,57.0,2.4,14.3,71.0,102.62,83.5
2018,10,22,8,15,41.5,89.5,2.35,14.8,103.0,124.52,101.72
2018,10,22,8,30,34.0,122.0,2.3,15.3,135.0,156.85,127.9
2018,10,22,8,45,82.0,152.5,2.3,15.85,188.0,234.25,192.46
2018,10,22,9,0,130.0,183.0,2.3,16.4,241.0,330.07,269.54
2018,10,22,9,15,340.5,165.0,2.3,16.95,335.5,514.0,417.22
2018,10,22,9,30,551.0,147.0,2.3,17.5,430.0,708.09,562.5
2018,10,22,9,45,703.0,118.5,2.3,18.05,502.0,828.55,644.94
2018,10,22,10,0,855.0,90.0,2.3,18.6,574.0,933.64,714.12
2018,10,22,10,15,882.0,86.5,2.35,19.1,604.5,945.51,719.1
2018,10,22,10,30,909.0,83.0,2.4,19.6,635.0,963.4,729.21
2018,10,22,10,45,915.5,83.5,2.4,20.1,653.0,963.12,726.62
2018,10,22,11,0,922.0,84.0,2.4,20.6,671.0,958.95,721.77
2018,10,22,11,15,925.5,84.5,2.5,20.95,681.5,948.1,714.03
2018,10,22,11,30,929.0,85.0,2.6,21.3,692.0,933.4,703.85
2018,10,22,11,45,929.5,85.0,2.65,21.65,693.5,911.69,688.59
2018,10,22,12,0,930.0,85.0,2.7,22.0,695.0,886.37,671.0
2018,10,22,12,15,928.5,84.5,2.8,22.15,689.0,855.35,650.4
2018,10,22,12,30,927.0,84.0,2.9,22.3,683.0,821.06,627.44
2018,10,22,12,45,922.0,83.5,2.95,22.5,668.5,781.07,599.89
2018,10,22,13,0,917.0,83.0,3.0,22.7,654.0,738.41,570.26
2018,10,22,13,15,909.5,81.5,3.1,22.6,631.5,690.57,535.91
2018,10,22,13,30,902.0,80.0,3.2,22.5,609.0,640.72,498.45
2018,10,22,13,45,891.0,79.0,3.3,22.4,580.5,587.63,457.38
2018,10,22,14,0,880.0,78.0,3.4,22.3,552.0,533.35,414.03
2018,10,22,14,15,864.5,76.0,3.45,21.95,516.5,475.09,366.47
2018,10,22,14,30,849.0,74.0,3.5,21.6,481.0,416.15,316.76
2018,10,22,14,45,827.5,71.0,3.6,21.2,440.0,354.25,263.4
2018,10,22,15,0,806.0,68.0,3.7,20.8,399.0,293.56,209.81
2018,10,22,15,15,775.0,65.0,3.7,20.8,354.0,232.28,155.62
2018,10,22,15,30,744.0,62.0,3.7,20.8,309.0,173.97,105.87
2018,10,22,15,45,698.5,58.0,3.7,19.6,261.5,116.64,63.33
2018,10,22,16,0,653.0,54.0,3.7,18.4,214.0,64.76,35.94
2018,10,22,16,15,581.5,47.5,3.55,17.6,166.5,36.77,26.63
2018,10,22,16,30,510.0,41.0,3.4,16.8,119.0,32.61,22.67
2018,10,22,16,45,381.0,32.0,3.25,16.0,78.5,26.05,16.05
2018,10,22,17,0,252.0,23.0,3.1,15.2,38.0,19.4,0.0
2018,10,22,17,15,126.0,11.5,3.0,14.65,19.0,10.46,0.0
2018,10,22,17,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,23,6,15,9.5,3.0,1.25,10.7,3.0,0.0,0.0
2018,10,23,6,30,19.0,6.0,1.4,11.2,6.0,15.09,0.0
2018,10,23,6,45,71.5,21.5,1.5,11.75,28.0,79.52,16.2
2018,10,23,7,0,124.0,37.0,1.6,12.3,50.0,142.0,110.24
2018,10,23,7,15,202.5,50.5,1.65,12.8,85.0,227.13,186.5
2018,10,23,7,30,281.0,64.0,1.7,13.3,120.0,305.72,254.62
2018,10,23,7,45,221.0,87.0,1.8,13.8,138.5,286.17,239.07
2018,10,23,8,0,161.0,110.0,1.9,14.3,157.0,261.33,217.93
2018,10,23,8,15,208.0,126.5,1.95,14.65,197.5,337.34,280.53
2018,10,23,8,30,255.0,143.0,2.0,15.0,238.0,400.94,331.33
2018,10,23,8,45,294.0,156.5,2.0,15.4,278.0,455.27,373.3
2018,10,23,9,0,333.0,170.0,2.0,15.8,318.0,510.37,414.86
2018,10,23,9,15,536.5,138.5,2.1,16.1,400.5,677.46,543.09
2018,10,23,9,30,740.0,107.0,2.2,16.4,483.0,841.06,658.88
2018,10,23,9,45,530.0,158.0,2.3,16.75,436.0,704.77,557.89
2018,10,23,10,0,320.0,209.0,2.4,17.1,389.0,550.96,439.08
2018,10,23,10,15,270.5,238.0,2.5,17.25,394.5,537.06,427.11
2018,10,23,10,30,221.0,267.0,2.6,17.4,400.0,503.38,399.64
2018,10,23,10,45,306.5,260.5,2.7,17.6,451.0,587.94,464.75
2018,10,23,11,0,392.0,254.0,2.8,17.8,502.0,652.31,513.3
2018,10,23,11,15,468.5,232.5,2.9,17.85,533.5,704.95,552.8
2018,10,23,11,30,545.0,211.0,3.0,17.9,565.0,737.05,577.48
2018,10,23,11,45,580.5,199.5,3.05,17.9,577.0,739.32,579.55
2018,10,23,12,0,616.0,188.0,3.1,17.9,589.0,743.89,583.28
2018,10,23,12,15,482.5,225.5,3.15,17.9,538.0,647.12,509.55
2018,10,23,12,30,349.0,263.0,3.2,17.9,487.0,549.57,434.49
2018,10,23,12,45,375.5,246.5,3.2,17.85,482.5,535.08,424.59
2018,10,23,13,0,402.0,230.0,3.2,17.8,478.0,527.93,419.33
2018,10,23,13,15,630.5,160.5,3.1,18.0,534.5,591.54,469.5
2018,10,23,13,30,859.0,91.0,3.0,18.2,591.0,626.48,495.59
2018,10,23,13,45,863.0,85.5,2.9,18.45,567.0,578.36,456.02
2018,10,23,14,0,867.0,80.0,2.8,18.7,543.0,526.84,413.31
2018,10,23,14,15,732.5,103.0,2.65,18.8,476.5,439.28,342.4
2018,10,23,14,30,598.0,126.0,2.5,18.9,410.0,362.94,280.09
2018,10,23,14,45,650.5,103.5,2.35,19.0,388.0,321.52,242.13
2018,10,23,15,0,703.0,81.0,2.2,19.1,366.0,273.3,196.94
2018,10,23,15,15,708.5,71.5,2.2,19.1,331.0,222.31,150.41
2018,10,23,15,30,714.0,62.0,2.2,19.1,296.0,167.92,102.63
2018,10,23,15,45,687.0,56.5,2.05,18.75,253.0,112.98,61.08
2018,10,23,16,0,660.0,51.0,1.9,18.4,210.0,61.16,33.41
2018,10,23,16,15,581.0,45.5,1.7,17.45,162.5,35.24,25.3
2018,10,23,16,30,502.0,40.0,1.5,16.5,115.0,31.87,22.03
2018,10,23,16,45,374.0,31.0,1.3,15.55,75.0,25.29,15.26
2018,10,23,17,0,246.0,22.0,1.1,14.6,35.0,18.6,0.0
2018,10,23,17,15,123.0,11.0,1.15,14.15,17.5,10.01,0.0
2018,10,23,17,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,6,15,15.0,3.5,1.0,10.95,3.5,0.0,0.0
2018,10,24,6,30,30.0,7.0,1.0,11.3,7.0,21.55,0.0
2018,10,24,6,45,77.0,21.5,0.95,11.7,28.0,82.49,4.16
2018,10,24,7,0,124.0,36.0,0.9,12.1,49.0,140.96,108.39
2018,10,24,7,15,249.0,48.0,1.1,12.8,91.5,253.72,207.84
2018,10,24,7,30,374.0,60.0,1.3,13.5,134.0,364.29,301.64
2018,10,24,7,45,497.0,61.0,1.5,14.2,186.5,474.65,392.43
2018,10,24,8,0,620.0,62.0,1.7,14.9,239.0,588.2,480.43
2018,10,24,8,15,690.0,62.0,1.65,15.55,290.0,659.36,531.55
2018,10,24,8,30,760.0,62.0,1.6,16.2,341.0,737.66,585.88
2018,10,24,8,45,793.0,63.0,1.6,16.85,384.5,786.27,617.29
2018,10,24,9,0,826.0,64.0,1.6,17.5,428.0,824.55,640.8
2018,10,24,9,15,842.5,66.0,1.6,18.15,464.5,855.97,659.14
2018,10,24,9,30,859.0,68.0,1.6,18.8,501.0,884.59,675.3
2018,10,24,9,45,870.0,70.0,1.6,19.5,532.0,905.03,685.62
2018,10,24,10,0,881.0,72.0,1.6,20.2,563.0,922.05,693.7
2018,10,24,10,15,889.0,73.0,1.7,20.75,587.0,931.4,698.44
2018,10,24,10,30,897.0,74.0,1.8,21.3,611.0,937.05,700.89
2018,10,24,10,45,901.5,74.5,1.85,21.8,627.5,935.04,697.95
2018,10,24,11,0,906.0,75.0,1.9,22.3,644.0,929.23,692.72
2018,10,24,11,15,907.5,75.5,2.0,22.65,653.0,916.9,684.29
2018,10,24,11,30,909.0,76.0,2.1,23.0,662.0,900.86,673.5
2018,10,24,11,45,908.5,76.0,2.25,23.35,663.0,878.85,659.22
2018,10,24,12,0,908.0,76.0,2.4,23.7,664.0,853.37,642.53
2018,10,24,12,15,905.5,76.0,2.5,23.95,657.5,822.92,622.19
2018,10,24,12,30,903.0,76.0,2.6,24.2,651.0,789.35,599.6
2018,10,24,12,45,898.0,75.5,2.7,24.45,637.0,750.42,573.1
2018,10,24,13,0,893.0,75.0,2.8,24.7,623.0,708.91,544.52
2018,10,24,13,15,884.5,74.5,2.8,24.7,601.5,662.72,510.76
2018,10,24,13,30,876.0,74.0,2.8,24.7,580.0,614.67,474.23
2018,10,24,13,45,842.0,79.0,2.85,24.75,546.0,556.44,429.15
2018,10,24,14,0,808.0,84.0,2.9,24.8,512.0,500.2,384.42
2018,10,24,14,15,772.0,86.5,2.85,24.6,473.5,440.35,336.02
2018,10,24,14,30,736.0,89.0,2.8,24.4,435.0,382.65,288.11
2018,10,24,14,45,527.0,118.5,2.75,24.2,355.0,292.47,217.5
2018,10,24,15,0,318.0,148.0,2.7,24.0,275.0,220.32,162.96
2018,10,24,15,15,378.5,120.5,2.7,24.0,255.0,188.04,132.86
2018,10,24,15,30,439.0,93.0,2.7,24.0,235.0,146.87,95.58
2018,10,24,15,45,533.5,71.0,2.5,23.25,216.5,107.32,61.64
2018,10,24,16,0,628.0,49.0,2.3,22.5,198.0,57.37,30.88
2018,10,24,16,15,554.0,43.5,2.1,21.7,153.0,33.61,23.38
2018,10,24,16,30,480.0,38.0,1.9,20.9,108.0,30.21,20.1
2018,10,24,16,45,352.5,29.5,1.65,20.05,70.0,24.03,13.63
2018,10,24,17,0,225.0,21.0,1.4,19.2,32.0,17.79,0.0
2018,10,24,17,15,112.5,10.5,1.5,18.65,16.0,9.55,0.0
2018,10,24,17,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,6,15,35.5,4.0,0.9,11.95,4.5,0.0,0.0
2018,10,25,6,30,71.0,8.0,0.9,12.3,9.0,43.13,0.0
2018,10,25,6,45,197.0,20.5,0.9,12.7,37.0,155.27,0.0
2018,10,25,7,0,323.0,33.0,0.9,13.1,65.0,270.75,207.48
2018,10,25,7,15,452.5,39.5,0.95,13.7,111.5,377.43,305.27
2018,10,25,7,30,582.0,46.0,1.0,14.3,158.0,493.93,401.42
2018,10,25,7,45,429.5,72.0,1.1,14.9,167.0,433.33,355.23
2018,10,25,8,0,277.0,98.0,1.2,15.5,176.0,348.3,287.42
2018,10,25,8,15,434.0,94.5,1.25,16.25,241.0,492.7,403.21
2018,10,25,8,30,591.0,91.0,1.3,17.0,306.0,638.14,510.71
2018,10,25,8,45,697.5,80.5,1.3,17.8,363.5,730.52,573.62
2018,10,25,9,0,804.0,70.0,1.3,18.6,421.0,820.46,632.66
2018,10,25,9,15,830.0,70.5,1.45,19.45,460.0,858.11,655.81
2018,10,25,9,30,856.0,71.0,1.6,20.3,499.0,884.08,671.29
2018,10,25,9,45,870.0,72.0,1.7,21.15,530.5,905.83,683.31
2018,10,25,10,0,884.0,73.0,1.8,22.0,562.0,924.25,693.09
2018,10,25,10,15,892.5,74.0,1.9,22.65,586.5,934.0,697.69
2018,10,25,10,30,901.0,75.0,2.0,23.3,611.0,940.05,700.0
2018,10,25,10,45,907.0,76.0,2.05,24.0,628.5,939.96,697.73
2018,10,25,11,0,913.0,77.0,2.1,24.7,646.0,936.02,693.13
2018,10,25,11,15,916.0,77.5,2.1,25.1,656.0,924.89,684.28
2018,10,25,11,30,919.0,78.0,2.1,25.5,666.0,909.97,673.16
2018,10,25,11,45,920.0,77.5,2.1,25.9,667.5,888.41,657.82
2018,10,25,12,0,921.0,77.0,2.1,26.3,669.0,863.29,640.27
2018,10,25,12,15,918.5,77.5,2.15,26.55,663.0,833.01,620.15
2018,10,25,12,30,916.0,78.0,2.2,26.8,657.0,799.55,597.85
2018,10,25,12,45,910.0,78.5,2.25,27.05,643.0,760.51,571.62
2018,10,25,13,0,904.0,79.0,2.3,27.3,629.0,718.88,543.41
2018,10,25,13,15,897.0,77.5,2.3,27.4,607.5,672.11,509.57
2018,10,25,13,30,890.0,76.0,2.3,27.5,586.0,623.33,473.11
2018,10,25,13,45,879.5,74.5,2.35,27.6,557.5,570.83,433.13
2018,10,25,14,0,869.0,73.0,2.4,27.7,529.0,517.14,391.01
2018,10,25,14,15,854.5,71.0,2.4,27.55,494.5,460.22,345.36
2018,10,25,14,30,840.0,69.0,2.4,27.4,460.0,403.07,298.02
2018,10,25,14,45,819.0,67.0,2.45,27.25,420.5,342.65,246.99
2018,10,25,15,0,798.0,65.0,2.5,27.1,381.0,283.9,196.2
2018,10,25,15,15,766.5,61.5,2.5,27.1,336.5,222.91,143.93
2018,10,25,15,30,735.0,58.0,2.5,27.1,292.0,164.96,96.18
2018,10,25,15,45,688.5,54.0,2.2,26.05,245.5,108.55,56.04
2018,10,25,16,0,642.0,50.0,1.9,25.0,199.0,57.67,31.12
2018,10,25,16,15,524.0,46.0,1.75,23.7,149.0,35.76,24.97
2018,10,25,16,30,406.0,42.0,1.6,22.4,99.0,33.78,22.91
2018,10,25,16,45,277.5,30.0,1.5,21.1,62.0,24.54,13.64
2018,10,25,17,0,149.0,18.0,1.4,19.8,25.0,14.26,0.0
2018,10,25,17,15,74.5,9.0,1.45,19.2,12.5,8.19,0.0
2018,10,25,17,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,26,6,15,42.5,4.5,0.9,12.4,4.5,0.0,0.0
2018,10,26,6,30,85.0,9.0,0.9,12.8,9.0,51.03,0.0
2018,10,26,6,45,228.5,19.0,0.9,13.2,37.0,169.78,0.0
2018,10,26,7,0,372.0,29.0,0.9,13.6,65.0,295.88,223.45
2018,10,26,7,15,482.5,35.5,0.95,14.25,109.5,391.05,314.65
2018,10,26,7,30,593.0,42.0,1.0,14.9,154.0,489.45,396.61
2018,10,26,7,45,580.5,54.0,1.1,15.55,189.0,525.01,425.83
2018,10,26,8,0,568.0,66.0,1.2,16.2,224.0,551.78,446.86
2018,10,26,8,15,547.5,81.5,1.1,17.05,255.0,573.35,460.89
2018,10,26,8,30,527.0,97.0,1.0,17.9,286.0,591.04,471.01
2018,10,26,8,45,547.5,106.5,0.9,18.75,324.0,633.36,498.38
2018,10,26,9,0,568.0,116.0,0.8,19.6,362.0,674.28,523.33
2018,10,26,9,15,586.5,123.5,0.75,20.4,396.5,709.39,544.03
2018,10,26,9,30,605.0,131.0,0.7,21.2,431.0,742.44,562.78
2018,10,26,9,45,627.0,135.0,0.6,22.05,463.0,772.36,578.06
2018,10,26,10,0,649.0,139.0,0.5,22.9,495.0,799.74,591.21
2018,10,26,10,15,692.0,132.5,0.55,23.6,527.5,831.61,609.98
2018,10,26,10,30,735.0,126.0,0.6,24.3,560.0,860.16,626.4
2018,10,26,10,45,698.0,142.5,0.6,25.0,564.0,838.57,609.68
2018,10,26,11,0,661.0,159.0,0.6,25.7,568.0,813.61,591.65
2018,10,26,11,15,640.5,168.5,0.65,26.25,570.0,793.11,577.85
2018,10,26,11,30,620.0,178.0,0.7,26.8,572.0,770.15,562.27
2018,10,26,11,45,685.5,156.5,0.8,27.3,593.0,786.1,573.38
2018,10,26,12,0,751.0,135.0,0.9,27.8,614.0,795.57,579.68
2018,10,26,12,15,764.5,128.5,1.0,28.1,612.0,773.47,565.87
2018,10,26,12,30,778.0,122.0,1.1,28.4,610.0,745.08,548.1
2018,10,26,12,45,826.0,103.5,1.25,28.65,611.5,729.13,539.18
2018,10,26,13,0,874.0,85.0,1.4,28.9,613.0,702.61,522.73
2018,10,26,13,15,840.0,91.5,1.45,28.95,584.5,651.37,486.23
2018,10,26,13,30,806.0,98.0,1.5,29.0,556.0,596.35,446.47
2018,10,26,13,45,794.5,95.0,1.55,29.05,527.5,544.81,408.31
2018,10,26,14,0,783.0,92.0,1.6,29.1,499.0,492.45,368.27
2018,10,26,14,15,756.0,89.5,1.6,28.9,461.0,433.11,322.02
2018,10,26,14,30,729.0,87.0,1.6,28.7,423.0,375.17,275.46
2018,10,26,14,45,701.5,84.0,1.6,28.55,384.0,316.67,227.23
2018,10,26,15,0,674.0,81.0,1.6,28.4,345.0,261.57,180.76
2018,10,26,15,15,671.0,72.5,1.6,28.4,309.5,209.1,135.44
2018,10,26,15,30,668.0,64.0,1.6,28.4,274.0,156.49,91.56
2018,10,26,15,45,588.5,61.5,1.25,27.35,224.5,102.3,54.63
2018,10,26,16,0,509.0,59.0,0.9,26.3,175.0,57.75,33.59
2018,10,26,16,15,429.5,50.5,0.9,25.4,132.5,39.53,27.92
2018,10,26,16,30,350.0,42.0,0.9,24.5,90.0,33.85,22.67
2018,10,26,16,45,256.0,30.0,0.9,23.55,57.5,24.7,13.18
2018,10,26,17,0,162.0,18.0,0.9,22.6,25.0,16.37,0.0
2018,10,26,17,15,81.0,9.0,0.95,22.1,12.5,8.19,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,27,6,15,15.0,2.5,1.1,13.5,2.5,0.0,0.0
2018,10,27,6,30,30.0,5.0,1.2,13.9,5.0,19.64,0.0
2018,10,27,6,45,154.5,19.0,1.3,14.25,32.0,127.69,0.0
2018,10,27,7,0,279.0,33.0,1.4,14.6,59.0,242.97,180.68
2018,10,27,7,15,410.5,39.5,1.55,15.2,103.0,349.18,281.81
2018,10,27,7,30,542.0,46.0,1.7,15.8,147.0,464.86,379.17
2018,10,27,7,45,595.0,52.0,1.85,16.4,191.5,531.97,433.76
2018,10,27,8,0,648.0,58.0,2.0,17.0,236.0,601.25,487.47
2018,10,27,8,15,579.5,78.0,1.95,17.7,258.0,593.62,479.91
2018,10,27,8,30,511.0,98.0,1.9,18.4,280.0,577.92,466.12
2018,10,27,8,45,627.5,89.5,1.85,19.1,340.0,679.99,539.71
2018,10,27,9,0,744.0,81.0,1.8,19.8,400.0,778.69,606.69
2018,10,27,9,15,712.0,96.5,1.8,20.45,423.5,787.55,609.06
2018,10,27,9,30,680.0,112.0,1.8,21.1,447.0,786.79,605.6
2018,10,27,9,45,662.5,126.0,1.8,21.75,469.0,793.15,607.3
2018,10,27,10,0,645.0,140.0,1.8,22.4,491.0,795.78,606.43
2018,10,27,10,15,745.0,116.0,1.85,22.95,539.0,859.31,648.03
2018,10,27,10,30,845.0,92.0,1.9,23.5,587.0,914.42,682.58
2018,10,27,10,45,847.5,94.5,2.0,24.0,603.0,912.75,679.84
2018,10,27,11,0,850.0,97.0,2.1,24.5,619.0,907.4,675.39
2018,10,27,11,15,866.0,93.0,2.1,24.95,632.0,894.3,665.07
2018,10,27,11,30,882.0,89.0,2.1,25.4,645.0,886.22,658.36
2018,10,27,11,45,884.0,89.0,2.15,25.85,647.5,866.75,644.59
2018,10,27,12,0,886.0,89.0,2.2,26.3,650.0,843.8,628.67
2018,10,27,12,15,891.5,86.0,2.25,26.55,646.0,816.87,610.61
2018,10,27,12,30,897.0,83.0,2.3,26.8,642.0,786.47,590.18
2018,10,27,12,45,865.0,90.5,2.35,27.0,619.5,736.74,556.42
2018,10,27,13,0,833.0,98.0,2.4,27.2,597.0,690.55,524.04
2018,10,27,13,15,845.5,90.5,2.45,27.15,582.0,652.09,496.33
2018,10,27,13,30,858.0,83.0,2.5,27.1,567.0,607.69,463.46
2018,10,27,13,45,822.5,86.0,2.6,27.05,531.0,549.4,419.2
2018,10,27,14,0,787.0,89.0,2.7,27.0,495.0,489.91,372.91
2018,10,27,14,15,757.0,88.0,2.75,26.75,457.0,430.65,325.66
2018,10,27,14,30,727.0,87.0,2.8,26.5,419.0,373.06,278.33
2018,10,27,14,45,691.5,85.5,2.85,26.25,378.5,313.56,228.53
2018,10,27,15,0,656.0,84.0,2.9,26.0,338.0,258.32,181.39
2018,10,27,15,15,615.0,79.5,2.9,26.0,295.5,202.53,134.17
2018,10,27,15,30,574.0,75.0,2.9,26.0,253.0,151.15,92.47
2018,10,27,15,45,514.0,68.5,2.9,24.85,208.5,101.06,57.38
2018,10,27,16,0,454.0,62.0,2.9,23.7,164.0,58.38,35.77
2018,10,27,16,15,391.0,52.0,2.7,22.75,124.5,40.94,29.41
2018,10,27,16,30,328.0,42.0,2.5,21.8,85.0,34.0,22.98
2018,10,27,16,45,223.0,29.0,2.3,20.8,53.0,22.76,11.39
2018,10,27,17,0,118.0,16.0,2.1,19.8,21.0,14.55,0.0
2018,10,27,17,15,59.0,8.0,2.1,19.2,10.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,28,6,15,4.5,1.0,1.85,13.3,1.0,0.0,0.0
2018,10,28,6,30,9.0,2.0,2.0,13.8,2.0,1.82,0.0
2018,10,28,6,45,10.0,14.5,2.2,14.25,15.0,18.67,0.0
2018,10,28,7,0,11.0,27.0,2.4,14.7,28.0,37.38,22.7
2018,10,28,7,15,115.0,40.5,2.55,15.35,61.0,140.96,112.7
2018,10,28,7,30,219.0,54.0,2.7,16.0,94.0,248.39,204.94
2018,10,28,7,45,180.5,77.0,2.9,16.6,116.0,242.79,201.18
2018,10,28,8,0,142.0,100.0,3.1,17.2,138.0,234.04,193.71
2018,10,28,8,15,263.0,104.5,3.15,17.75,191.0,350.89,291.48
2018,10,28,8,30,384.0,109.0,3.2,18.3,244.0,479.62,394.65
2018,10,28,8,45,427.5,118.5,3.25,18.85,286.0,536.88,437.91
2018,10,28,9,0,471.0,128.0,3.3,19.4,328.0,594.51,480.66
2018,10,28,9,15,608.5,110.5,3.3,19.9,392.5,711.26,566.12
2018,10,28,9,30,746.0,93.0,3.3,20.4,457.0,815.95,639.12
2018,10,28,9,45,546.0,141.5,3.35,20.9,417.0,702.68,554.02
2018,10,28,10,0,346.0,190.0,3.4,21.4,377.0,549.82,435.87
2018,10,28,10,15,322.5,215.0,3.45,21.75,395.5,556.2,439.11
2018,10,28,10,30,299.0,240.0,3.5,22.1,414.0,560.53,440.03
2018,10,28,10,45,280.5,250.5,3.55,22.45,417.5,550.56,430.91
2018,10,28,11,0,262.0,261.0,3.6,22.8,421.0,539.45,421.08
2018,10,28,11,15,480.0,202.0,3.65,22.95,500.5,676.94,527.3
2018,10,28,11,30,698.0,143.0,3.7,23.1,580.0,797.58,615.35
2018,10,28,11,45,798.5,111.5,3.75,23.3,612.5,825.08,633.59
2018,10,28,12,0,899.0,80.0,3.8,23.5,645.0,842.3,645.27
2018,10,28,12,15,893.5,80.5,3.85,23.5,637.5,810.29,622.98
2018,10,28,12,30,888.0,81.0,3.9,23.5,630.0,775.41,598.88
2018,10,28,12,45,879.0,82.0,4.0,23.55,615.5,735.82,571.35
2018,10,28,13,0,870.0,83.0,4.1,23.6,601.0,693.98,541.75
2018,10,28,13,15,861.0,82.0,4.15,23.45,579.0,647.99,507.04
2018,10,28,13,30,852.0,81.0,4.2,23.3,557.0,600.28,470.17
2018,10,28,13,45,742.5,105.0,4.2,23.2,505.0,523.38,409.51
2018,10,28,14,0,633.0,129.0,4.2,23.1,453.0,451.11,351.8
2018,10,28,14,15,580.5,130.5,4.2,22.85,412.0,391.35,303.37
2018,10,28,14,30,528.0,132.0,4.2,22.6,371.0,332.79,255.13
2018,10,28,14,45,415.5,137.0,4.2,22.3,314.5,265.94,201.18
2018,10,28,15,0,303.0,142.0,4.2,22.0,258.0,209.12,156.12
2018,10,28,15,15,298.5,126.0,4.2,22.0,229.0,172.64,124.7
2018,10,28,15,30,294.0,110.0,4.2,22.0,200.0,136.73,94.51
2018,10,28,15,45,240.5,95.5,4.05,21.05,161.0,98.45,66.89
2018,10,28,16,0,187.0,81.0,3.9,20.1,122.0,66.9,47.49
2018,10,28,16,15,188.0,62.5,3.75,19.55,95.0,48.8,36.55
2018,10,28,16,30,189.0,44.0,3.6,19.0,68.0,33.88,23.07
2018,10,28,16,45,121.0,29.0,3.45,18.45,42.0,23.42,11.4
2018,10,28,17,0,53.0,14.0,3.3,17.9,16.0,12.73,0.0
2018,10,28,17,15,26.5,7.0,3.25,17.5,8.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
